Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.37
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,80.48
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,62.21
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,62.91
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.4
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
853078,Longton Rd - Trentham,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,258.7
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.58
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.84
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.8
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.95
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.81
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.65
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.0
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.16
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,83.65
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,63.18
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,66.24
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,342.7
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,260.0
853078,Longton Rd - Trentham,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.62
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.88
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.32
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.6
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.5
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.82
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.58
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,91.63
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,74.06
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.26
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,373.1
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
853078,Longton Rd - Trentham,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,285.1
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.45
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.03
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.62
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.31
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.34
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,90.96
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,67.11
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.16
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.8
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,272.4
853078,Longton Rd - Trentham,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,89.87
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.09
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,66.25
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
853078,Longton Rd - Trentham,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,270.5
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,,L3 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.36
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.45
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.49
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.96
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.6
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.75
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.45
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,98.07
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,72.98
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.41
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,398.7
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,296.0
853078,Longton Rd - Trentham,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.6
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.59
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.87
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.0
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.58
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.73
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.45
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.34
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,68.0
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,73.0
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.5
853078,Longton Rd - Trentham,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,,L2 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.79
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.59
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.7
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.66
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.78
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.61
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,94.85
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,71.26
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.03
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.9
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.6
853078,Longton Rd - Trentham,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.7
