Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,,L3 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.4
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.05
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.39
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.68
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.46
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.54
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.97
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.3
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,97.03
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.72
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,78.06
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.3
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,306.2
853078,Longton Rd - Trentham,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.31
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.35
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.79
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.0
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.2
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.28
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.42
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.6
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,96.75
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,72.03
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.59
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,292.9
853078,Longton Rd - Trentham,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,337.2
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,,L3 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.71
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.42
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.24
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.37
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.6
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.29
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.88
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.66
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.9
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,103.58
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,75.85
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,74.35
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,422.6
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,307.6
853078,Longton Rd - Trentham,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.2
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.62
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.95
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.36
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.96
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.27
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,103.17
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,73.27
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,73.66
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,419.8
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,297.3
853078,Longton Rd - Trentham,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.3
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.0
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.66
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.05
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.47
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.2
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,94.32
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,76.23
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,74.36
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
853078,Longton Rd - Trentham,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.21
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.14
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.38
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.14
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.47
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.27
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.57
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.52
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,94.82
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,78.5
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,77.56
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
853078,Longton Rd - Trentham,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.04
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.51
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.78
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.5
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.53
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.2
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.08
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,88.32
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,75.42
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.7
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,360.7
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,307.4
853078,Longton Rd - Trentham,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.1
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,,L3 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.1
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
