Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.28
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.92
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,96.81
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,72.16
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,76.11
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
853078,Longton Rd - Trentham,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.06
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.05
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.29
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.17
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.66
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.6
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.01
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.34
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,96.77
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,69.33
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,77.13
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.2
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.9
853078,Longton Rd - Trentham,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.27
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.33
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.4
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,96.8
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,70.29
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,76.59
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,395.5
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,286.6
853078,Longton Rd - Trentham,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.1
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.23
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.09
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.6
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.9
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,93.04
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,76.32
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,80.09
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,310.9
853078,Longton Rd - Trentham,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,,L3 Active Power,kW,5.13
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.02
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.12
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.12
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.15
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.71
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,91.65
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,78.22
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,77.69
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.7
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,318.3
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.65
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.91
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.44
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.63
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.54
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.3
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.5
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,89.43
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,76.34
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,79.39
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.9
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.5
853078,Longton Rd - Trentham,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.34
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.22
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.74
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.05
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.7
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.87
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.28
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.5
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,87.05
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,74.31
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,74.83
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.6
853078,Longton Rd - Trentham,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.78
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.59
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.99
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.07
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.9
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.6
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.13
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.72
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,95.44
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,77.96
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,85.47
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.6
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.0
853078,Longton Rd - Trentham,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.52
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.6
