Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.88
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.69
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.3
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,95.36
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,81.65
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,81.85
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.7
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,334.1
853078,Longton Rd - Trentham,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.3
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.35
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.57
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.93
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.5
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.13
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.44
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.45
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,103.84
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,80.07
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,78.64
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.4
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
853078,Longton Rd - Trentham,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.0
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.96
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.04
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.67
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.9
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.33
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.17
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,105.45
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,77.7
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,79.89
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.4
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.4
853078,Longton Rd - Trentham,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,,L3 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.38
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.28
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.7
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.8
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.68
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.82
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,102.65
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,76.61
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,84.19
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,420.6
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
853078,Longton Rd - Trentham,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.83
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.34
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.86
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.45
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.57
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,96.66
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,73.55
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,81.65
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,396.4
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,300.6
853078,Longton Rd - Trentham,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,334.1
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.34
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.34
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.12
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.5
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.49
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.6
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.32
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.56
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,95.47
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.85
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,74.43
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,391.1
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
853078,Longton Rd - Trentham,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,,L3 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.49
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.07
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.52
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.4
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,37.72
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.73
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,109.76
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,79.85
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.88
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,448.8
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.6
853078,Longton Rd - Trentham,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.1
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.71
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.08
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.85
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.72
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,98.33
