Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,68.45
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,73.44
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,280.0
853078,Longton Rd - Trentham,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.63
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.3
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.52
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.82
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.68
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.41
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.06
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,99.24
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,74.28
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.03
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,407.1
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,305.1
853078,Longton Rd - Trentham,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.61
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.95
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.85
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.4
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.14
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,95.06
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,65.38
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.03
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,389.9
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,267.8
853078,Longton Rd - Trentham,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.7
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.08
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.73
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.72
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.48
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.0
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.92
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.57
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.51
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.99
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.39
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.8
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,86.9
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,74.38
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,70.3
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.5
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,304.4
853078,Longton Rd - Trentham,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.7
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.51
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.36
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.88
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.96
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.4
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.8
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,91.32
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,79.34
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,81.44
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,375.3
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.3
853078,Longton Rd - Trentham,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.39
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.26
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,92.76
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,79.62
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,81.53
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,325.5
853078,Longton Rd - Trentham,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,334.6
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.35
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.65
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.22
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.01
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.56
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,93.85
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,79.62
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,78.38
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.9
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,328.0
853078,Longton Rd - Trentham,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.4
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.72
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.43
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.21
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.51
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.72
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,91.17
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,84.61
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,76.12
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.4
853078,Longton Rd - Trentham,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,313.2
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.05
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.78
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.76
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.8
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
