Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.94
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,92.84
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,79.83
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,74.22
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,325.3
853078,Longton Rd - Trentham,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.4
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.49
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.62
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.84
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.9
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.96
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,89.52
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,73.25
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,72.16
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,366.7
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.3
853078,Longton Rd - Trentham,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,295.8
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.75
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.4
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.7
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.78
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.68
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.61
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,71.96
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,66.54
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,73.55
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,293.4
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,270.9
853078,Longton Rd - Trentham,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.3
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.99
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.63
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.87
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.1
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.11
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,77.58
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,67.85
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,73.81
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,277.6
853078,Longton Rd - Trentham,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.2
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.81
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.31
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.01
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.19
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,73.63
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.6
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.7
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,300.9
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
853078,Longton Rd - Trentham,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.41
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.56
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.65
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.43
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.2
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.8
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.86
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.53
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,75.68
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,75.48
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,80.32
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
853078,Longton Rd - Trentham,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,,L3 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.19
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.25
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.45
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.83
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.04
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,80.79
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,78.88
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,78.29
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.3
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.34
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.16
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.25
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.27
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.3
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.6
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.5
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.27
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.56
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,92.35
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,93.67
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,86.52
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.0
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,380.0
853078,Longton Rd - Trentham,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
