Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.38
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.26
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.82
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.73
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,67.64
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,79.05
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,64.21
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,277.5
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.8
853078,Longton Rd - Trentham,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.59
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.18
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.93
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.55
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.3
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,71.79
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,85.85
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.98
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,297.4
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.7
853078,Longton Rd - Trentham,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.41
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.53
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.13
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.66
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,67.71
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,76.15
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,70.43
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
853078,Longton Rd - Trentham,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.52
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.02
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,69.37
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,67.2
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,66.16
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.1
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,275.3
853078,Longton Rd - Trentham,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,274.5
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,,L3 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.52
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.79
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.8
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,66.87
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.94
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,62.5
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,274.6
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,257.2
853078,Longton Rd - Trentham,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,257.6
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,,L3 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.0
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.15
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.56
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,68.84
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,56.79
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,59.24
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
853078,Longton Rd - Trentham,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.0
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.01
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.54
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.82
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.45
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.98
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,65.72
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,58.56
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,66.16
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,244.1
853078,Longton Rd - Trentham,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,,L3 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.53
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.6
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.38
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
