Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,67.43
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,60.27
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,63.34
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
853078,Longton Rd - Trentham,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,263.0
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.57
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.14
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.13
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.7
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.8
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.88
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,77.36
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,77.02
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,77.56
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
853078,Longton Rd - Trentham,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.2
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.92
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,59.26
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.65
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,58.46
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,232.3
853078,Longton Rd - Trentham,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.9
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,,L3 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.18
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.61
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,51.69
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,56.15
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.35
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.6
853078,Longton Rd - Trentham,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.46
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,,N Current (RMS),A,3.5
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.81
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.77
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,48.88
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,52.02
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,213.0
853078,Longton Rd - Trentham,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.6
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.28
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,48.01
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,53.03
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,46.55
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,216.8
853078,Longton Rd - Trentham,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.47
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.2
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.8
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,50.2
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.16
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,46.64
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,228.9
853078,Longton Rd - Trentham,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,,L3 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.22
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.29
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.31
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.86
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.89
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,51.84
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,52.34
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,46.65
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,211.7
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
853078,Longton Rd - Trentham,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.72
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.4
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.31
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.4
