Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.44
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.05
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,56.12
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,53.09
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.9
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,228.1
853078,Longton Rd - Trentham,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.26
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.29
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.9
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.04
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,56.68
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,70.09
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,59.92
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.1
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
853078,Longton Rd - Trentham,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,246.2
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,,L3 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.67
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.83
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.36
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.43
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.7
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,41.29
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,46.75
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,43.55
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.1
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
853078,Longton Rd - Trentham,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.56
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,42.26
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,43.72
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,41.03
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,173.8
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.4
853078,Longton Rd - Trentham,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.9
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.82
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.85
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,44.17
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,43.29
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,41.7
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.0
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
853078,Longton Rd - Trentham,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,,L3 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.89
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.98
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.65
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.09
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,41.45
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.1
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.7
853078,Longton Rd - Trentham,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.28
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.84
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.76
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.99
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,38.94
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,43.91
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.45
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.29
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.03
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,39.07
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.53
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.3
853078,Longton Rd - Trentham,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.54
