Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.49
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.7
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,41.43
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,38.65
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,43.92
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.4
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.98
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.26
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.54
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,44.5
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,40.54
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,45.71
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.1
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
853078,Longton Rd - Trentham,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.11
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.68
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.22
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.5
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,45.58
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,41.01
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,43.75
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.2
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.5
853078,Longton Rd - Trentham,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,,L2 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.38
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,43.3
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,38.67
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,44.48
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.6
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.18
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.55
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.28
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,44.58
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.87
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.39
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,183.0
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.4
853078,Longton Rd - Trentham,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.23
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.36
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.92
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.56
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,46.44
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,38.48
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,44.79
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.8
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,,L3 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.8
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.59
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.0
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.11
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.23
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,164.4
853078,Longton Rd - Trentham,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,,L3 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.87
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.13
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.54
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.7
