Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,57.32
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.33
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,44.78
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,233.7
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
853078,Longton Rd - Trentham,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,,L3 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.69
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.78
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.63
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,57.35
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.21
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,45.24
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,233.8
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
853078,Longton Rd - Trentham,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,,L3 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.79
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,51.5
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,46.92
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,,L2 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.66
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.68
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,48.67
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,50.8
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,49.1
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.0
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.86
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,49.98
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,50.86
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,47.68
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,208.4
853078,Longton Rd - Trentham,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.54
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,51.9
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.9
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,46.2
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
853078,Longton Rd - Trentham,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,,L3 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.7
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.54
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,52.27
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,45.66
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.7
853078,Longton Rd - Trentham,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,,L3 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.58
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.7
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.76
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.28
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.12
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,50.21
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.0
853078,Longton Rd - Trentham,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,207.2
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.74
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.77
