Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.02
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.69
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.32
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,50.33
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.3
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.81
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.07
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.04
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.76
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,55.7
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,58.47
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.6
853078,Longton Rd - Trentham,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.0
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.41
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.8
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.02
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.41
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.25
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.96
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.53
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.0
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,58.37
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,54.84
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.0
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
853078,Longton Rd - Trentham,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,224.2
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.02
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.72
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.23
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,59.66
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.5
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
853078,Longton Rd - Trentham,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,249.7
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.97
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,53.99
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,52.88
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,63.5
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,88.7
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.8
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
853078,Longton Rd - Trentham,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.86
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.18
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,56.83
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.36
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,64.96
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.7
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.4
853078,Longton Rd - Trentham,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.0
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.11
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.8
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.15
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,55.31
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,52.89
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,64.07
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,226.4
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
853078,Longton Rd - Trentham,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,262.0
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.3
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,52.64
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,54.35
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,67.71
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,215.6
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
853078,Longton Rd - Trentham,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
