Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.52
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.98
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,53.59
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,52.11
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.34
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.4
853078,Longton Rd - Trentham,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,288.3
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.68
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.54
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.84
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,56.3
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,53.61
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,70.92
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.5
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
853078,Longton Rd - Trentham,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.87
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.99
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.68
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.71
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.79
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,58.47
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,58.37
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,63.45
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,240.5
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,239.5
853078,Longton Rd - Trentham,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.6
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.55
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.24
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.7
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.94
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.39
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.73
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,67.91
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,61.29
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,78.75
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
853078,Longton Rd - Trentham,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,324.1
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,15.41
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.7
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.53
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.96
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.6
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.8
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,69.38
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,62.21
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,84.35
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.2
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,255.6
853078,Longton Rd - Trentham,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,348.0
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,,L1 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.32
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.16
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.4
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.01
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.1
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,68.43
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,58.93
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,69.5
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
853078,Longton Rd - Trentham,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.61
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.89
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.63
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,67.62
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,59.57
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,67.67
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.7
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
853078,Longton Rd - Trentham,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.6
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.68
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.78
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.29
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
