Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,65.57
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,66.36
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,72.1
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,270.6
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,274.3
853078,Longton Rd - Trentham,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.9
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.06
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,72.8
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,68.8
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.17
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.1
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
853078,Longton Rd - Trentham,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,303.2
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,,L1 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.21
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.54
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.02
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.99
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.88
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.74
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,77.74
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.82
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,71.8
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.8
853078,Longton Rd - Trentham,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.21
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.32
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.14
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,74.28
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,70.86
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,69.35
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.6
853078,Longton Rd - Trentham,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.6
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.04
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.44
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.69
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.0
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,68.07
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.89
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,70.37
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,281.9
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,280.7
853078,Longton Rd - Trentham,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.8
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.27
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.33
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.1
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.93
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,66.19
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,73.92
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,67.67
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.7
853078,Longton Rd - Trentham,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,282.1
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,,L3 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.18
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.29
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.31
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.54
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.11
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,66.06
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,73.36
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,67.57
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,301.5
853078,Longton Rd - Trentham,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,278.8
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.85
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.94
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.14
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.9
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.97
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.1
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.54
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,68.59
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,71.99
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,69.07
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,281.8
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
853078,Longton Rd - Trentham,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,,L3 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.35
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.73
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.9
