Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.08
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.91
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.32
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,74.67
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.29
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,70.78
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.5
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,354.6
853078,Longton Rd - Trentham,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.3
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.1
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.53
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.39
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.82
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.15
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.28
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.43
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.5
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,74.42
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,87.0
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,72.74
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
853078,Longton Rd - Trentham,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.23
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.71
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.87
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.0
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.31
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,35.53
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.4
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.9
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,73.53
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,82.64
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.05
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.3
853078,Longton Rd - Trentham,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.4
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.01
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.26
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.2
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.93
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.0
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.64
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.62
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,76.32
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.0
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
853078,Longton Rd - Trentham,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.9
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.95
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.94
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.19
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.9
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.4
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.09
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.92
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.5
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.48
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.89
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,83.16
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.3
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.6
853078,Longton Rd - Trentham,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.41
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.45
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.4
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.9
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.8
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.23
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.38
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.92
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.5
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,87.68
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,85.65
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,85.56
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,361.6
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,352.6
853078,Longton Rd - Trentham,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,353.1
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.2
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.61
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.64
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.74
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.5
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,186.4
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.67
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.71
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.14
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,90.23
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,78.89
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.7
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,374.2
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,326.6
853078,Longton Rd - Trentham,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.1
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,,L2 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.21
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.14
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.05
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.27
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.7
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.31
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.8
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.34
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,78.36
