Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,81.97
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
853078,Longton Rd - Trentham,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,339.8
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.22
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.77
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.55
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.84
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.48
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.21
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,111.9
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.85
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.89
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,82.93
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,72.88
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.03
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,343.4
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,301.6
853078,Longton Rd - Trentham,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.0
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.39
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.1
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.54
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.9
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.6
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.55
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.76
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,90.73
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.89
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.56
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,376.8
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,330.2
853078,Longton Rd - Trentham,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,325.5
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.6
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.28
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.02
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.93
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.4
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,171.3
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.38
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.3
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.74
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,99.92
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,81.48
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.83
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,413.4
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.0
853078,Longton Rd - Trentham,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,,L3 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.41
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.11
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.23
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.38
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.4
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.53
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.05
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,93.72
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,83.94
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.91
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.1
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,345.0
853078,Longton Rd - Trentham,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.38
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.72
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.03
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.7
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.74
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.38
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.34
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,90.97
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,83.91
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,87.34
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
853078,Longton Rd - Trentham,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.1
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.45
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.69
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.5
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.69
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.1
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.68
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.05
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,97.0
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.56
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,90.63
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,398.9
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.1
853078,Longton Rd - Trentham,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.3
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.33
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.95
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.54
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.6
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.7
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.6
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.37
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.04
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.85
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,97.48
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,89.53
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.87
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,402.1
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,367.2
853078,Longton Rd - Trentham,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.3
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.11
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.06
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.04
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.38
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.6
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.3
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
