Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.13
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,34.76
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.83
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,96.12
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.41
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,93.34
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,396.8
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
853078,Longton Rd - Trentham,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.0
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.24
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.97
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.06
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.85
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.8
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.3
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.52
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.93
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,79.19
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.19
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.6
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
853078,Longton Rd - Trentham,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,367.5
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.06
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.67
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.88
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.7
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.28
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.79
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.96
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,99.63
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,72.18
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,81.32
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,411.1
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.9
853078,Longton Rd - Trentham,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,,L1 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.76
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.01
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.32
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.67
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.4
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,201.3
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.33
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.94
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.71
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.3
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,105.78
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.78
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,94.15
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,436.3
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.2
853078,Longton Rd - Trentham,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,387.3
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.38
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.91
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.55
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.2
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.0
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,141.0
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,103.29
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,91.14
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,89.39
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
853078,Longton Rd - Trentham,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,367.4
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.68
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.78
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.58
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.5
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.6
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,206.7
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.47
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.24
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.17
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.71
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.11
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,109.38
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,92.13
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,95.82
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,445.1
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
853078,Longton Rd - Trentham,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.4
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.85
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.64
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.96
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.2
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.62
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.37
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,137.3
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.7
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.93
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.17
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,104.16
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,82.28
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,88.29
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,423.8
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.1
853078,Longton Rd - Trentham,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,358.0
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.46
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.99
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.47
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.35
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.8
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.49
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.75
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,105.0
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,74.59
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,87.34
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.7
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.1
853078,Longton Rd - Trentham,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.3
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
