Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.44
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.78
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.56
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.0
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.01
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.07
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,96.96
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,73.61
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,77.69
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,395.0
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,298.7
853078,Longton Rd - Trentham,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.8
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.43
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.87
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.65
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.9
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.2
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.99
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,87.78
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,81.7
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,77.25
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.1
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.3
853078,Longton Rd - Trentham,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.1
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,,L3 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,,L2 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,,L1 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.53
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.53
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.61
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.7
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.5
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.54
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.16
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.82
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.07
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,93.96
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,88.16
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,79.38
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
853078,Longton Rd - Trentham,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.3
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.84
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.84
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.91
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.03
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.4
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.83
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.3
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,85.28
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,80.57
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,74.97
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.3
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,326.7
853078,Longton Rd - Trentham,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.67
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.1
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.36
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.79
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.37
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,80.52
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,76.14
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,72.84
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
853078,Longton Rd - Trentham,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.73
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.92
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.32
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.9
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.15
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,80.52
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,79.46
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,72.79
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.0
853078,Longton Rd - Trentham,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.7
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.0
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.02
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.32
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.1
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.3
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.61
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.9
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.26
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.01
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.4
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,82.56
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,78.78
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,79.35
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,337.1
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
853078,Longton Rd - Trentham,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.2
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.81
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.41
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.55
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.07
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.8
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.6
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.18
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
