Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.6
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,80.12
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.96
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,73.14
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.5
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.5
853078,Longton Rd - Trentham,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,298.3
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.78
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.9
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.98
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.23
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.0
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.4
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.72
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.59
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.77
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,76.18
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,74.87
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,75.1
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.6
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.7
853078,Longton Rd - Trentham,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,305.8
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,,L3 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.92
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.25
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.19
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.35
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.24
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.8
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.5
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.01
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,81.33
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,78.97
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.73
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,334.6
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,322.8
853078,Longton Rd - Trentham,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,,L3 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.83
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.08
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.84
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.2
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.24
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.76
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.9
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,147.0
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.27
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,83.09
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,74.68
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,77.16
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,340.4
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,304.2
853078,Longton Rd - Trentham,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,,L1 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.64
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.83
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.24
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.5
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.1
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.9
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,78.12
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,65.58
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,73.57
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.23
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.02
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.89
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.41
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.57
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.33
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.09
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.3
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.17
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.37
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,75.21
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,68.2
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,79.26
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
853078,Longton Rd - Trentham,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,,L2 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.07
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.28
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.57
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.23
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.33
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.98
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.65
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,74.89
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,66.42
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,74.5
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.0
853078,Longton Rd - Trentham,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,,L2 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,,L1 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.62
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.35
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.1
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.02
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.1
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.35
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.6
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.6
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.87
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.36
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,91.2
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.51
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,78.92
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,374.0
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
853078,Longton Rd - Trentham,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.54
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.48
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.8
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
