Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.42
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,79.32
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,55.62
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,63.25
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.3
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,229.0
853078,Longton Rd - Trentham,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.77
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.2
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.11
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.6
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.79
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.31
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,77.11
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,63.58
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,65.35
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.1
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
853078,Longton Rd - Trentham,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,267.1
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.13
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.47
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.77
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.46
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.19
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.01
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,77.67
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,61.21
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,68.64
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,318.8
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,250.9
853078,Longton Rd - Trentham,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.5
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.67
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.54
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.93
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.96
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.29
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.6
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.18
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.43
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,79.29
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,59.24
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.94
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
853078,Longton Rd - Trentham,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.47
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.27
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.27
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.1
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.97
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.35
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.4
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,86.57
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,67.99
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,70.23
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
853078,Longton Rd - Trentham,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,287.7
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.67
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.31
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.62
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.9
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.8
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.19
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.21
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.76
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,86.81
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,62.82
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,74.46
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,357.2
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
853078,Longton Rd - Trentham,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.66
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.82
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.44
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.93
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.88
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.0
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.5
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,82.77
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,66.33
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,73.13
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.0
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,272.0
853078,Longton Rd - Trentham,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.1
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.83
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.67
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.0
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.55
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.4
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.9
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.29
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.34
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.57
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.69
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,93.35
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,73.14
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,71.19
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.3
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
853078,Longton Rd - Trentham,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,292.2
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,,N Current (RMS),A,10.0
