Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.44
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.1
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.3
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.51
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.41
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.7
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.71
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.83
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.63
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,89.32
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,64.38
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,67.46
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.2
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
853078,Longton Rd - Trentham,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,276.9
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.41
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.27
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.43
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.47
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.15
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.8
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.92
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.67
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,92.06
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,70.59
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,70.67
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,379.5
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
853078,Longton Rd - Trentham,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.31
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.78
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.26
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.48
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.22
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.1
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.8
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.37
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.83
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,90.73
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,71.37
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,67.86
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,373.6
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,292.4
853078,Longton Rd - Trentham,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,278.5
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.29
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.11
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.46
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.81
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.55
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.7
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.61
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.15
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.81
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.23
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,81.8
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,67.06
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,64.75
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,336.4
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,274.8
853078,Longton Rd - Trentham,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.52
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.6
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.73
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.53
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.38
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,77.04
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,67.78
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,68.31
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.2
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.6
853078,Longton Rd - Trentham,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,281.2
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.66
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.57
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.19
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.91
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.2
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.76
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.33
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.98
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,82.12
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,73.68
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,79.83
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
853078,Longton Rd - Trentham,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.4
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,,N Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.56
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.44
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.48
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.52
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.7
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.8
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.69
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.58
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,84.28
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,77.21
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,82.09
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.9
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.2
853078,Longton Rd - Trentham,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.01
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.75
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.61
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.08
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.88
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
