Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,89.21
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,74.89
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,78.78
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,324.7
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.1
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.07
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.48
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.07
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.54
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.76
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.04
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,80.31
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,77.97
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,70.05
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,332.5
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,321.2
853078,Longton Rd - Trentham,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.1
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.24
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.91
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.1
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.66
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.3
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.97
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.11
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.99
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.35
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,85.86
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,68.5
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,76.96
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.1
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,282.6
853078,Longton Rd - Trentham,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.6
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.87
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.95
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.46
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.76
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.16
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.09
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,85.82
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,72.78
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,74.18
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,299.8
853078,Longton Rd - Trentham,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,306.0
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.38
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.05
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.17
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.57
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.0
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.12
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.53
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.34
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,92.08
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,78.6
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,82.36
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.6
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,324.5
853078,Longton Rd - Trentham,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.0
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,,L3 Active Power,kW,3.42
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.99
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.69
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.63
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.88
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.42
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.4
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.5
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.5
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.96
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.8
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.37
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,90.0
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.13
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,77.18
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,372.8
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,318.1
853078,Longton Rd - Trentham,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,,L3 Active Power,kW,4.84
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.33
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.03
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.33
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.51
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.4
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.84
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.92
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,78.07
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,69.33
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.72
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,323.1
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,285.7
853078,Longton Rd - Trentham,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.8
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.67
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.79
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.59
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.09
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.89
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.27
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.45
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.16
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.75
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.05
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,78.24
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,70.69
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,71.93
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
853078,Longton Rd - Trentham,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.26
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.67
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.77
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.78
