Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.84
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.6
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.81
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,96.58
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,75.97
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,80.22
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.8
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
853078,Longton Rd - Trentham,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,331.2
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.17
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.31
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.78
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.3
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.0
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.6
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.7
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.1
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.66
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.6
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.64
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.28
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,102.27
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,86.45
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,95.72
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,423.7
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
853078,Longton Rd - Trentham,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,395.8
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,,L2 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.95
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.08
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.7
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.78
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.07
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.9
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.49
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.86
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.43
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.59
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.15
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.85
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,93.72
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,78.52
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,77.3
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,388.4
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.7
853078,Longton Rd - Trentham,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.4
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.98
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.31
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.75
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.4
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.47
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.23
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.62
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.44
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,82.84
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,80.45
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,69.48
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,330.9
853078,Longton Rd - Trentham,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,286.2
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.68
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.48
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.85
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.9
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.2
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.83
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.17
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.96
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,86.58
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,77.07
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,73.89
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,317.1
853078,Longton Rd - Trentham,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.66
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.4
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.35
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.37
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.86
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.2
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,67.88
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,66.67
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,278.8
853078,Longton Rd - Trentham,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.3
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.46
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.14
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.84
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.15
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.8
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.8
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.49
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,83.43
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,69.89
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,70.25
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,343.0
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.0
853078,Longton Rd - Trentham,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,287.8
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,,L3 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.62
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.65
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.47
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.4
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.95
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,70.43
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,75.02
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,362.6
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.9
853078,Longton Rd - Trentham,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,307.9
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
