Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.53
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.41
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.7
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.7
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.7
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.44
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.6
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,84.07
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,68.93
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,87.57
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
853078,Longton Rd - Trentham,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,,L3 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.82
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.45
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.94
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.43
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.91
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.7
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.6
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.5
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,82.76
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,75.01
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.88
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,341.7
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,309.3
853078,Longton Rd - Trentham,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.8
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,,L3 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.27
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.1
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.36
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.9
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.81
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.2
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.73
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,89.39
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,88.76
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,82.29
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,369.3
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
853078,Longton Rd - Trentham,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.48
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.36
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.5
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.69
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.19
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.28
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.26
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,91.84
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,90.97
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,71.34
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,378.5
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
853078,Longton Rd - Trentham,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,293.6
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,,L3 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.35
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.6
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.13
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.37
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.95
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.6
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.0
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.72
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.07
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.47
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.9
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,103.04
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,96.68
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,81.41
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,397.0
853078,Longton Rd - Trentham,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,335.1
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.02
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.17
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.44
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.9
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.86
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.66
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.56
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.12
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,91.15
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,81.46
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,74.59
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,376.5
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,336.7
853078,Longton Rd - Trentham,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,310.1
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.1
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.17
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.17
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.4
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.82
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.72
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.13
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,121.0
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,82.2
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,82.81
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,63.02
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,338.9
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,340.0
853078,Longton Rd - Trentham,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,259.6
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.86
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.53
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.2
