Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,84.23
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,69.72
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,62.17
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,346.5
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.7
853078,Longton Rd - Trentham,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.7
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.43
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.76
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.73
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.2
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.5
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.74
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.54
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.41
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.75
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.56
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.62
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,91.68
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,89.52
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,69.2
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.4
853078,Longton Rd - Trentham,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,,L3 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.04
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.36
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.69
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.61
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.38
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.22
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,89.26
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,85.03
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,62.37
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.5
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.3
853078,Longton Rd - Trentham,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.2
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.0
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.34
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.67
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.7
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.51
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.57
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.71
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.28
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.07
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,77.46
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,83.37
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.84
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,341.0
853078,Longton Rd - Trentham,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.32
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.73
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.9
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.98
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.19
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.44
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.9
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.63
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.77
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.98
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,88.11
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,90.3
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.41
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.2
853078,Longton Rd - Trentham,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.11
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.18
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.33
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.6
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,168.0
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.63
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.48
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.5
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.99
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.82
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,87.33
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,94.76
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,70.8
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,358.8
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,388.0
853078,Longton Rd - Trentham,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,290.7
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,,L3 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.94
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.96
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.78
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.18
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.07
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,131.5
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,142.7
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.23
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.72
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.64
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.72
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.15
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,78.64
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,74.73
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,69.2
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.4
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
853078,Longton Rd - Trentham,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.95
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.86
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.41
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.78
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.2
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.9
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.0
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.45
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.9
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,79.21
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,78.62
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,74.22
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,324.6
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,321.5
853078,Longton Rd - Trentham,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.57
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.79
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.3
