Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.74
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.2
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.8
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.7
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.81
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.72
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,73.94
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,78.43
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,77.55
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,302.2
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.4
853078,Longton Rd - Trentham,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.13
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.61
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.49
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.86
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,75.2
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,79.69
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,64.77
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,326.9
853078,Longton Rd - Trentham,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,265.6
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.11
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.75
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.3
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.48
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.11
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.2
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,72.98
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,75.59
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,68.37
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,301.6
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.6
853078,Longton Rd - Trentham,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,283.6
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.19
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.54
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.25
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.69
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.62
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.1
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,70.53
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,65.2
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,53.76
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
853078,Longton Rd - Trentham,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.1
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.86
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.38
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.76
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,104.4
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.3
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.86
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,60.14
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,57.35
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,50.41
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,235.3
853078,Longton Rd - Trentham,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,208.9
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.09
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.47
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,59.1
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,53.59
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,52.31
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,243.1
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.8
853078,Longton Rd - Trentham,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.2
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,,L3 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.6
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.54
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.43
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.0
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.68
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.1
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.91
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,58.43
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,51.32
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,251.7
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,241.9
853078,Longton Rd - Trentham,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.1
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,,L3 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.53
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.73
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.21
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.16
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,64.06
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,64.75
