Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,56.28
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.2
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
853078,Longton Rd - Trentham,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,233.6
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.21
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.08
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.84
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.4
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.48
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.75
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.4
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.5
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.2
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.19
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,62.2
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,69.73
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,64.37
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,257.1
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
853078,Longton Rd - Trentham,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.9
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,,L3 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.32
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.51
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.35
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.99
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,56.79
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,61.92
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,52.93
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,234.8
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
853078,Longton Rd - Trentham,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.2
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.09
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.48
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.7
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.27
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.5
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,146.2
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.91
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.28
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.28
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,63.24
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,65.24
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,56.11
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,259.7
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.3
853078,Longton Rd - Trentham,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.5
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,,L3 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.46
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.63
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.45
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.54
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,53.47
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,50.05
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.88
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.6
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
853078,Longton Rd - Trentham,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.9
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.9
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,51.42
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,54.22
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,45.86
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.0
853078,Longton Rd - Trentham,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,190.5
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.38
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.23
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.8
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.92
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.7
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.2
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.45
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.52
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.12
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.25
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,58.51
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,51.81
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.0
853078,Longton Rd - Trentham,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,,L3 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.65
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.01
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.12
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.63
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.87
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,48.93
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.91
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,43.16
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.7
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
853078,Longton Rd - Trentham,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,,L1 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.64
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.44
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.88
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.62
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
