Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.95
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,50.44
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,43.26
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,173.3
853078,Longton Rd - Trentham,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.7
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,,L1 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.02
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.22
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.68
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.43
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.82
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.77
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,52.74
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,38.78
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,44.48
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,212.7
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
853078,Longton Rd - Trentham,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.12
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.0
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.79
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.15
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.8
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.8
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.07
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.16
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,42.29
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
853078,Longton Rd - Trentham,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.46
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.44
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.77
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.37
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.3
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.61
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.96
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.21
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.78
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,52.13
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,40.3
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.4
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.5
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.34
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.21
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.23
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.92
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,55.8
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,41.48
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,44.87
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.4
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.1
853078,Longton Rd - Trentham,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.02
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.26
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.93
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.52
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,54.24
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,42.16
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.05
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.3
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.72
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.87
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.2
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.7
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.82
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,58.23
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.05
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,43.72
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,235.3
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
853078,Longton Rd - Trentham,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.3
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.35
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.31
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.3
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,66.5
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.8
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.6
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,55.97
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,44.41
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,46.92
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.2
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.8
853078,Longton Rd - Trentham,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.3
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.28
