Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.16
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.01
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.66
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.71
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,54.57
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,41.46
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,47.31
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,220.7
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,168.6
853078,Longton Rd - Trentham,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,,L3 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.52
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.99
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.71
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.95
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.47
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,58.97
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,40.35
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,46.53
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,67.6
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.8
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.27
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.88
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.36
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.02
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.34
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.4
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.32
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.64
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,61.19
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,40.78
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,47.42
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,247.7
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.1
853078,Longton Rd - Trentham,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.31
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.18
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.11
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.57
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,61.6
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,41.89
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,45.04
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,249.4
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
853078,Longton Rd - Trentham,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.85
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.9
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.31
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,59.15
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.64
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,165.8
853078,Longton Rd - Trentham,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,,L3 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.43
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.63
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.12
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,58.06
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,42.82
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,45.99
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,235.5
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
853078,Longton Rd - Trentham,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.69
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.97
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,59.52
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,42.13
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.24
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.3
853078,Longton Rd - Trentham,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,188.8
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.66
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.67
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.54
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.27
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.29
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.33
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
