Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,61.85
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,44.62
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,47.01
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.7
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
853078,Longton Rd - Trentham,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.4
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,,L3 Active Power,kW,4.12
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,,L1 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.37
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.4
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.05
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.26
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.2
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.21
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.82
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.28
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,61.48
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,44.54
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,50.3
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.5
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
853078,Longton Rd - Trentham,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,205.7
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.3
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.46
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.28
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.26
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,57.58
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,43.68
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,47.58
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,65.2
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.5
853078,Longton Rd - Trentham,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.26
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.45
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.39
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.83
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.72
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.4
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.89
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,59.71
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,49.07
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,48.55
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,242.4
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,199.9
853078,Longton Rd - Trentham,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.57
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.46
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.62
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.63
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,62.69
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,47.28
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,47.67
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,254.4
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
853078,Longton Rd - Trentham,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,,L2 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.6
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.84
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,96.5
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.77
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.05
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,57.17
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,47.47
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,47.4
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.5
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.7
853078,Longton Rd - Trentham,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,,L3 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.92
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.31
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.41
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,58.2
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,45.9
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,49.04
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,236.5
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,187.4
853078,Longton Rd - Trentham,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,,L3 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.14
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.91
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.0
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.31
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.67
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.25
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.71
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.58
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.98
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,57.99
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,50.66
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,48.2
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.7
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
853078,Longton Rd - Trentham,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,,L1 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.0
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.12
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
