Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.23
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.59
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.33
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.81
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,53.72
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,63.06
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,61.42
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,221.1
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,257.9
853078,Longton Rd - Trentham,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,,N Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.8
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.29
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.42
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.6
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.6
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.76
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,60.76
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,64.08
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.0
853078,Longton Rd - Trentham,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.7
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.44
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.86
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.88
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.83
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.41
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.21
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.3
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.51
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,63.75
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,61.2
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,224.1
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.8
853078,Longton Rd - Trentham,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,251.3
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.78
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.1
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.6
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,54.08
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,60.07
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.51
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.6
853078,Longton Rd - Trentham,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,241.1
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,,L1 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.31
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.84
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.77
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.07
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.31
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,58.22
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,58.52
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,59.28
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,239.9
853078,Longton Rd - Trentham,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,,L3 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.75
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.88
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.34
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,87.6
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,56.51
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.25
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,54.97
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,232.8
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
853078,Longton Rd - Trentham,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.4
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,,L3 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,,L1 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.85
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.63
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.09
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.46
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.04
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,58.13
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,61.19
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.53
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.9
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
853078,Longton Rd - Trentham,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.56
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.6
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.86
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.08
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.9
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.09
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,59.55
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,64.03
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.3
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,245.1
853078,Longton Rd - Trentham,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,264.5
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,,L3 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,,L1 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
