Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.13
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.03
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.32
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.35
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.72
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.66
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.15
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,64.95
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,62.1
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,66.64
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.9
853078,Longton Rd - Trentham,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.0
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.75
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.68
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.15
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.91
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.39
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.59
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.66
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,66.15
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,64.39
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.33
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.1
853078,Longton Rd - Trentham,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.62
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,,L3 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.06
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.57
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.03
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.98
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.09
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.64
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.2
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L3 Active Power,kW,67.97
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L2 Active Power,kW,71.08
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L1 Active Power,kW,60.1
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,N Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.5
853078,Longton Rd - Trentham,2023-06-18T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,,L1 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.78
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.4
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.4
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.57
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.82
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L3 Active Power,kW,68.52
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L2 Active Power,kW,68.33
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.59
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,277.1
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,276.1
853078,Longton Rd - Trentham,2023-06-18T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.8
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.84
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.77
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,13.94
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,37.7
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.69
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.75
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.13
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.65
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.2
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.77
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.35
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.5
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.61
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.7
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L3 Active Power,kW,74.04
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L2 Active Power,kW,69.88
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L1 Active Power,kW,73.4
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.8
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,284.1
853078,Longton Rd - Trentham,2023-06-18T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,297.9
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.39
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.25
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.64
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.46
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.33
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.15
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.85
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.7
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.86
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.08
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.15
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L3 Active Power,kW,75.55
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L2 Active Power,kW,60.99
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.68
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,307.3
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.1
853078,Longton Rd - Trentham,2023-06-18T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.4
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,,L1 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.45
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.9
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.62
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L3 Active Power,kW,70.42
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L2 Active Power,kW,58.31
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L1 Active Power,kW,66.0
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,286.8
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
853078,Longton Rd - Trentham,2023-06-18T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.25
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.41
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.85
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.29
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.51
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.91
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
