Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.51
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L3 Active Power,kW,68.58
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L2 Active Power,kW,57.85
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L1 Active Power,kW,73.89
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.9
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
853078,Longton Rd - Trentham,2023-06-18T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,301.0
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,,L3 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.26
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.47
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.0
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.31
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.02
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.12
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L3 Active Power,kW,73.21
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L2 Active Power,kW,61.36
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L1 Active Power,kW,65.48
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.3
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.2
853078,Longton Rd - Trentham,2023-06-18T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.0
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.64
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.91
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.56
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.98
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.3
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.91
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.7
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.9
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.32
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.22
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L3 Active Power,kW,76.72
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L2 Active Power,kW,56.63
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.88
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,N Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.7
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.0
853078,Longton Rd - Trentham,2023-06-18T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,,L3 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.52
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.14
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.96
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.31
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.9
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.13
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.97
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.54
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L3 Active Power,kW,71.02
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L2 Active Power,kW,57.53
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L1 Active Power,kW,71.1
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,N Current (RMS),A,93.8
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,290.9
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,236.7
853078,Longton Rd - Trentham,2023-06-18T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.0
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,,L1 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.72
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.76
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.7
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.68
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.76
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.29
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.15
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L3 Active Power,kW,67.93
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L2 Active Power,kW,64.33
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L1 Active Power,kW,69.49
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,279.3
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
853078,Longton Rd - Trentham,2023-06-18T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,286.5
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.46
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.51
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.05
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.43
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,102.5
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.99
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.53
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.94
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L3 Active Power,kW,72.41
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L2 Active Power,kW,64.95
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L1 Active Power,kW,70.35
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,N Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,297.7
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.7
853078,Longton Rd - Trentham,2023-06-18T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,,L1 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.41
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.47
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.15
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.17
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.32
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.06
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.77
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L3 Active Power,kW,73.7
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L2 Active Power,kW,61.11
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.18
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,303.1
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,251.3
853078,Longton Rd - Trentham,2023-06-18T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,,L1 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.27
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.71
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.34
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.4
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.06
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.23
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.12
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.03
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,39.7
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.68
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L3 Active Power,kW,68.49
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L2 Active Power,kW,65.39
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L1 Active Power,kW,81.32
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,N Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.5
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,268.2
853078,Longton Rd - Trentham,2023-06-18T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,,L1 Active Power,kW,4.33
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.15
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.09
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.67
