Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.24
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.1
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.29
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.16
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.29
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,102.1
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L3 Active Power,kW,77.5
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L2 Active Power,kW,70.98
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L1 Active Power,kW,84.06
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,292.7
853078,Longton Rd - Trentham,2023-06-18T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.8
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,,L3 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.17
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.81
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.86
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.46
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.1
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.1
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.4
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.68
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.6
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L3 Active Power,kW,86.45
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L2 Active Power,kW,78.09
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L1 Active Power,kW,87.91
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.3
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.5
853078,Longton Rd - Trentham,2023-06-18T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,361.8
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,,L3 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.03
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.58
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.1
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.88
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.8
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,189.0
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.47
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.35
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.28
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.02
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L3 Active Power,kW,85.9
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L2 Active Power,kW,81.19
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L1 Active Power,kW,87.57
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.3
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-06-18T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.1
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.82
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.11
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.6
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.2
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,175.1
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.1
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.22
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.61
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.71
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.3
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L3 Active Power,kW,87.52
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L2 Active Power,kW,76.96
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L1 Active Power,kW,88.61
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,N Current (RMS),A,103.2
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.4
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
853078,Longton Rd - Trentham,2023-06-18T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,365.2
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.16
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,,L2 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.01
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.95
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.5
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.18
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.73
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,122.2
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.5
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.28
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.36
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.69
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L3 Active Power,kW,91.83
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L2 Active Power,kW,69.76
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.37
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,287.5
853078,Longton Rd - Trentham,2023-06-18T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,,L2 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.01
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.3
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.44
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.76
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.03
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.97
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.9
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.06
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.49
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.08
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.3
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.4
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L3 Active Power,kW,93.94
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L2 Active Power,kW,84.42
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L1 Active Power,kW,82.89
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.4
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.2
853078,Longton Rd - Trentham,2023-06-18T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,341.4
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.82
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.49
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.49
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.71
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,53.68
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,176.6
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,221.0
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.16
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.23
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.1
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.88
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.3
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L3 Active Power,kW,96.32
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L2 Active Power,kW,91.7
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L1 Active Power,kW,95.62
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,N Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.9
853078,Longton Rd - Trentham,2023-06-18T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,393.4
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,,L3 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.14
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.34
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.31
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.91
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,53.14
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,171.8
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,169.0
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,219.1
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.8
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.79
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.45
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L3 Active Power,kW,103.55
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.29
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.25
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,N Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,427.7
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
853078,Longton Rd - Trentham,2023-06-18T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,400.8
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
