Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,,L3 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,,L1 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.34
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.35
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.85
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.0
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,53.98
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,183.4
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.4
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,223.8
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.16
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.32
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.3
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.09
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.6
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L3 Active Power,kW,103.77
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.12
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L1 Active Power,kW,95.83
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,429.2
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.6
853078,Longton Rd - Trentham,2023-06-18T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,395.0
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,,L2 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,,L1 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.93
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.4
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.75
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.49
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.56
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.2
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,164.9
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.0
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.45
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.74
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.24
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.02
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.48
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.96
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.1
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.68
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L3 Active Power,kW,104.6
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L2 Active Power,kW,88.14
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L1 Active Power,kW,90.83
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,N Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.8
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
853078,Longton Rd - Trentham,2023-06-18T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,374.3
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.37
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,54.27
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.08
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.71
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,227.6
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,178.5
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,203.4
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.73
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.37
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.11
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.8
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L3 Active Power,kW,115.75
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L2 Active Power,kW,86.93
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L1 Active Power,kW,94.71
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.4
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,479.5
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,356.8
853078,Longton Rd - Trentham,2023-06-18T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,391.1
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,,L2 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.74
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.35
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.84
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.99
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.36
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.45
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,193.2
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.8
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.9
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.9
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.96
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.5
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.67
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.5
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,148.3
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L3 Active Power,kW,110.73
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L2 Active Power,kW,82.83
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L1 Active Power,kW,92.68
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,458.1
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,340.4
853078,Longton Rd - Trentham,2023-06-18T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,382.5
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,,L3 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.68
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,7.42
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.11
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.24
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.68
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.75
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,203.4
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,169.6
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.1
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.05
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.3
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.47
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.3
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.6
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.3
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.11
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L3 Active Power,kW,115.56
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L2 Active Power,kW,89.16
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L1 Active Power,kW,91.52
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,N Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.1
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
853078,Longton Rd - Trentham,2023-06-18T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,378.3
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,,L3 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.52
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.72
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,7.81
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.57
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.01
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.44
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,50.54
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,210.9
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,189.3
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,210.5
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.2
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.73
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.13
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.37
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.33
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,134.1
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.3
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L3 Active Power,kW,110.22
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.48
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L1 Active Power,kW,93.82
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,N Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,457.4
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,372.1
853078,Longton Rd - Trentham,2023-06-18T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,388.0
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.62
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.99
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,7.03
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.51
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.04
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.15
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.32
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,190.9
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.21
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.51
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.48
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.61
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.6
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,139.3
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.93
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L3 Active Power,kW,109.68
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.74
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L1 Active Power,kW,91.16
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,454.9
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.7
853078,Longton Rd - Trentham,2023-06-18T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,377.6
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,,L3 Active Power,kW,4.31
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.0
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.53
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.68
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.67
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.64
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.91
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,201.0
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,177.5
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.5
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.8
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
