Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.25
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,37.39
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.6
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L3 Active Power,kW,102.42
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L2 Active Power,kW,97.12
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L1 Active Power,kW,89.63
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,425.1
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,398.5
853078,Longton Rd - Trentham,2023-06-18T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,370.9
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,,L3 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.93
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.26
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.05
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,59.79
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.17
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.26
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,204.8
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.83
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.95
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,27.54
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.0
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L3 Active Power,kW,116.52
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L2 Active Power,kW,99.54
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L1 Active Power,kW,99.85
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,N Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,483.4
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,409.8
853078,Longton Rd - Trentham,2023-06-18T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,412.3
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.49
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.29
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,54.24
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.09
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.79
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,226.5
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.6
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.9
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.39
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.65
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.55
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.2
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.4
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,111.8
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L3 Active Power,kW,114.1
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L2 Active Power,kW,84.61
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L1 Active Power,kW,90.98
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,N Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,473.6
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,348.6
853078,Longton Rd - Trentham,2023-06-18T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,377.0
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,,L3 Active Power,kW,5.04
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.45
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,53.17
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.71
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.48
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.2
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,222.4
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,186.8
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,198.2
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.67
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.71
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.79
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.52
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.9
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L3 Active Power,kW,112.67
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L2 Active Power,kW,85.73
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L1 Active Power,kW,92.16
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,N Current (RMS),A,101.6
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,466.7
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,354.3
853078,Longton Rd - Trentham,2023-06-18T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,381.9
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,,L2 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.74
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.49
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,58.48
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,48.16
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,54.61
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,244.6
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,200.8
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,226.2
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.2
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.75
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.79
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L3 Active Power,kW,114.3
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L2 Active Power,kW,98.71
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L1 Active Power,kW,100.03
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,474.7
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,406.3
853078,Longton Rd - Trentham,2023-06-18T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,413.1
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.35
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.07
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.37
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.51
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.82
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,51.82
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,203.7
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.7
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,216.6
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.47
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.65
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,30.48
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.5
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,127.7
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.27
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L3 Active Power,kW,102.63
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L2 Active Power,kW,84.23
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L1 Active Power,kW,103.65
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,425.6
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.0
853078,Longton Rd - Trentham,2023-06-18T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,428.9
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.3
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.05
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.7
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.74
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,197.2
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,195.1
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.12
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.51
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,28.74
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,120.8
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.25
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L3 Active Power,kW,103.2
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L2 Active Power,kW,90.56
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L1 Active Power,kW,98.1
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,N Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,428.4
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,374.2
853078,Longton Rd - Trentham,2023-06-18T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,405.9
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.97
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.49
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.63
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,58.24
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.87
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.63
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,243.4
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.2
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.1
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.95
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.11
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.31
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.37
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.4
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,107.3
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.94
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L3 Active Power,kW,116.22
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L2 Active Power,kW,85.05
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L1 Active Power,kW,92.71
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,N Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,482.9
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,350.7
853078,Longton Rd - Trentham,2023-06-18T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,383.5
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
