Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.75
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.61
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.19
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,52.9
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.3
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.48
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,221.1
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.0
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.1
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.22
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.71
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.6
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.62
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L3 Active Power,kW,111.89
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L2 Active Power,kW,83.19
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L1 Active Power,kW,85.55
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,464.4
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,344.2
853078,Longton Rd - Trentham,2023-06-18T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,355.4
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,,L3 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,,L2 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,,N Current (RMS),A,5.7
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.01
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,55.06
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.27
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.69
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,230.7
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.4
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.47
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.17
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.2
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,124.4
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.9
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L3 Active Power,kW,111.88
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L2 Active Power,kW,81.3
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L1 Active Power,kW,85.34
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,N Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.7
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,335.3
853078,Longton Rd - Trentham,2023-06-18T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.2
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,,L3 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.99
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.42
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,58.12
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.83
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.96
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,242.1
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,177.6
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,203.6
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.72
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.56
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.46
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.97
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,44.1
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,135.0
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.8
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L3 Active Power,kW,118.01
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L2 Active Power,kW,91.48
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L1 Active Power,kW,94.17
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,N Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,488.5
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.0
853078,Longton Rd - Trentham,2023-06-18T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,389.0
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,,L3 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,,N Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.8
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,7.04
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,3.48
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,60.02
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.59
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,51.34
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,251.0
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,173.8
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,213.7
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.38
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.79
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.38
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.43
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L3 Active Power,kW,115.35
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L2 Active Power,kW,88.46
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L1 Active Power,kW,92.21
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,N Current (RMS),A,107.8
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,478.5
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.8
853078,Longton Rd - Trentham,2023-06-18T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,,L3 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.69
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.52
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.24
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,59.79
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.84
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.14
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,54.8
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,250.0
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,204.7
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.55
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.7
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.91
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.83
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.41
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L3 Active Power,kW,115.84
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L2 Active Power,kW,94.98
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L1 Active Power,kW,86.88
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,N Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,481.2
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,391.2
853078,Longton Rd - Trentham,2023-06-18T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,359.4
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,,L3 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,,L1 Active Power,kW,1.54
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.46
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.14
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.48
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,68.08
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,47.35
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,51.1
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,283.5
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,196.3
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,211.9
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.4
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.55
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.3
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L3 Active Power,kW,121.28
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L2 Active Power,kW,97.54
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L1 Active Power,kW,89.39
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,N Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,502.9
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,400.4
853078,Longton Rd - Trentham,2023-06-18T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.7
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,,L3 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.57
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.5
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.06
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.19
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,60.26
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.79
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.53
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,250.6
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,189.8
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.5
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.86
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.69
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.7
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.99
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L3 Active Power,kW,114.62
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L2 Active Power,kW,90.75
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L1 Active Power,kW,77.12
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,N Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,474.2
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,372.9
853078,Longton Rd - Trentham,2023-06-18T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.9
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.92
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.82
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.2
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,59.82
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.06
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.01
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,248.8
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,183.7
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.7
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.6
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.88
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.0
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.59
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.05
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.2
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.74
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.94
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L3 Active Power,kW,117.67
