Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L2 Active Power,kW,96.36
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L1 Active Power,kW,83.32
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,N Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,486.7
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,394.9
853078,Longton Rd - Trentham,2023-06-18T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,,L3 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.17
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.91
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.44
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.55
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,58.06
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.44
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.72
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,241.3
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.4
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.58
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.03
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.03
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.54
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.69
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.75
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.0
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.46
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L3 Active Power,kW,117.24
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L2 Active Power,kW,92.08
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.83
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,N Current (RMS),A,112.6
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,483.7
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.1
853078,Longton Rd - Trentham,2023-06-18T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.8
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,,L3 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,,N Current (RMS),A,3.6
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.96
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.66
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,54.68
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.83
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.7
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,226.7
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,158.0
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.6
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.8
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,122.0
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.01
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.91
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.0
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L3 Active Power,kW,104.98
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L2 Active Power,kW,82.38
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L1 Active Power,kW,91.51
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,432.4
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,338.6
853078,Longton Rd - Trentham,2023-06-18T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,375.0
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,,L3 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.83
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.64
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.57
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.32
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,53.23
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.41
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.88
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,220.7
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.7
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.7
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.64
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.43
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.08
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.25
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.86
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L3 Active Power,kW,105.46
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L2 Active Power,kW,83.72
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L1 Active Power,kW,82.76
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,N Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,434.2
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
853078,Longton Rd - Trentham,2023-06-18T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,339.6
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,,L3 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,,N Current (RMS),A,4.0
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.02
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.18
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.26
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.83
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.22
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.09
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,214.8
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,178.5
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.2
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.48
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.3
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.13
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.93
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.62
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.2
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.43
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L3 Active Power,kW,108.94
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L2 Active Power,kW,89.24
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L1 Active Power,kW,81.99
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,N Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,448.4
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.5
853078,Longton Rd - Trentham,2023-06-18T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,,L3 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,,L2 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,,N Current (RMS),A,5.2
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.03
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,66.3
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.03
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.03
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.95
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.1
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.53
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,208.3
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,170.4
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,197.3
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.42
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.52
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.83
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L3 Active Power,kW,107.97
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L2 Active Power,kW,85.69
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L1 Active Power,kW,84.12
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,N Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,445.7
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
853078,Longton Rd - Trentham,2023-06-18T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,345.7
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,,L3 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,,L1 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,7.15
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.06
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.54
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.69
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.48
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,207.1
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,162.5
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,185.3
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.53
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.26
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.43
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.1
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.8
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.5
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.13
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L3 Active Power,kW,102.11
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L2 Active Power,kW,85.5
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L1 Active Power,kW,91.76
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,N Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,421.8
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,349.9
853078,Longton Rd - Trentham,2023-06-18T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,377.1
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,,L3 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.12
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.37
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.22
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.53
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.4
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.37
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,197.6
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,159.8
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.9
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.04
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.07
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.41
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.38
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.65
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L3 Active Power,kW,101.04
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L2 Active Power,kW,90.38
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L1 Active Power,kW,83.42
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.3
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,369.6
853078,Longton Rd - Trentham,2023-06-18T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.41
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.5
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.5
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.56
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.4
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.42
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.1
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,181.8
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.0
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.02
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
