Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.14
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.2
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.72
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L2 Active Power,kW,85.25
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L1 Active Power,kW,78.57
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.3
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.8
853078,Longton Rd - Trentham,2023-06-18T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,322.0
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,,L3 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,,L2 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.94
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.73
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.77
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.44
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.89
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,207.3
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,168.8
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,196.8
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.85
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.38
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.39
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.7
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.34
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.75
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L3 Active Power,kW,103.68
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L2 Active Power,kW,87.48
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L1 Active Power,kW,81.45
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,N Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.3
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,357.3
853078,Longton Rd - Trentham,2023-06-18T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.0
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.1
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.56
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.5
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.82
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.28
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.33
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.58
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,198.2
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.8
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.7
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.16
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.63
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.11
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,34.78
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.1
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.14
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L3 Active Power,kW,113.46
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L2 Active Power,kW,75.66
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L1 Active Power,kW,82.58
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,N Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,467.1
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.8
853078,Longton Rd - Trentham,2023-06-18T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,338.0
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,,L3 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,,N Current (RMS),A,5.1
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.1
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,7.67
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,51.5
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.52
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.63
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,215.1
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,155.7
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,179.8
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.53
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.36
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.4
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.32
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.5
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L3 Active Power,kW,109.88
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L2 Active Power,kW,77.81
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.72
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,N Current (RMS),A,115.9
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.3
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.7
853078,Longton Rd - Trentham,2023-06-18T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.8
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,,L3 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,7.1
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.64
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.39
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.35
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,207.1
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.3
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.1
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.12
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.61
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.47
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.6
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.16
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.77
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,130.7
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.74
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L3 Active Power,kW,110.02
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L2 Active Power,kW,75.74
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L1 Active Power,kW,83.17
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,N Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,453.3
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.0
853078,Longton Rd - Trentham,2023-06-18T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.2
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,,L3 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,,N Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.72
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.39
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.16
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,7.18
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,47.2
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.14
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.17
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.7
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.19
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.6
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.6
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L3 Active Power,kW,105.99
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L2 Active Power,kW,78.72
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.21
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,N Current (RMS),A,102.6
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,436.3
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,320.7
853078,Longton Rd - Trentham,2023-06-18T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.4
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,,L3 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.7
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.97
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.82
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,48.07
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.95
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.47
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,199.4
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,161.6
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,173.2
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.19
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.58
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.0
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.5
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.1
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L3 Active Power,kW,108.58
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L2 Active Power,kW,82.43
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L1 Active Power,kW,84.13
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,446.1
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,336.4
853078,Longton Rd - Trentham,2023-06-18T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,344.9
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.72
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.29
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.79
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.24
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.92
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.63
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.39
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.46
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.4
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,163.9
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.4
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.47
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.1
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.79
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,110.8
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L3 Active Power,kW,99.21
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L2 Active Power,kW,82.37
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L1 Active Power,kW,79.81
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,407.8
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,335.8
853078,Longton Rd - Trentham,2023-06-18T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,326.4
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,,L3 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
