Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.77
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.72
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,44.9
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.51
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.93
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.83
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.13
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,187.5
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,173.9
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,186.8
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.49
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.41
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.46
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.14
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.69
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.63
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L3 Active Power,kW,107.41
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L2 Active Power,kW,87.6
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L1 Active Power,kW,85.44
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,442.2
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.6
853078,Longton Rd - Trentham,2023-06-18T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,,L3 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.92
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.51
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,62.0
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.87
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.54
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.7
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,48.08
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,186.2
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,185.2
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,198.3
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.34
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.49
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.26
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.64
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.62
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L3 Active Power,kW,105.01
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L2 Active Power,kW,94.71
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L1 Active Power,kW,93.15
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.9
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
853078,Longton Rd - Trentham,2023-06-18T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.7
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.88
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.97
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.75
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.94
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.46
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.21
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.38
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,161.4
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,175.1
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.2
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.53
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.51
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.18
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.0
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.33
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L3 Active Power,kW,91.53
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L2 Active Power,kW,90.75
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L1 Active Power,kW,83.45
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.9
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.9
853078,Longton Rd - Trentham,2023-06-18T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,342.3
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,,L3 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.61
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.51
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.95
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.87
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.42
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.07
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.62
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.1
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,166.5
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.7
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.6
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.39
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.09
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.57
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.92
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L3 Active Power,kW,93.78
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L2 Active Power,kW,88.34
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L1 Active Power,kW,86.45
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,N Current (RMS),A,76.1
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,361.0
853078,Longton Rd - Trentham,2023-06-18T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,354.0
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,,L3 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,,N Current (RMS),A,3.9
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.21
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.38
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.64
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.47
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.26
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,44.12
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.99
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,177.0
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,182.5
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.44
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.03
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.16
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.9
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,74.4
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.61
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L3 Active Power,kW,101.27
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L2 Active Power,kW,96.87
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L1 Active Power,kW,88.35
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,418.2
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,395.6
853078,Longton Rd - Trentham,2023-06-18T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,362.3
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,,N Current (RMS),A,3.9
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.33
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.06
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.14
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.6
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.87
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.77
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,149.3
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,165.1
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,189.3
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.2
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.1
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.78
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L3 Active Power,kW,90.7
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L2 Active Power,kW,93.49
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L1 Active Power,kW,89.09
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.9
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,382.3
853078,Longton Rd - Trentham,2023-06-18T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,366.2
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,,L3 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,,L2 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.15
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.59
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.7
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.41
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.69
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.76
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,47.38
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.7
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.41
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.87
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.15
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.69
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,149.4
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.6
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.1
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L3 Active Power,kW,98.33
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L2 Active Power,kW,88.59
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L1 Active Power,kW,96.33
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,N Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.9
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
853078,Longton Rd - Trentham,2023-06-18T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,392.4
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.57
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.76
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.9
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,40.66
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.46
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,169.1
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.73
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.55
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.78
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.83
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.38
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.4
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
