Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.26
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.5
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L3 Active Power,kW,110.44
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L2 Active Power,kW,92.88
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L1 Active Power,kW,91.62
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,N Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,453.4
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,379.1
853078,Longton Rd - Trentham,2023-06-18T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.1
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,,L3 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,,N Current (RMS),A,3.8
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.36
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,76.7
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.59
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.39
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,47.45
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.06
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,174.2
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.95
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.87
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.51
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.34
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,163.4
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.75
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L3 Active Power,kW,118.41
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L2 Active Power,kW,112.13
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L1 Active Power,kW,90.66
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,491.2
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,462.2
853078,Longton Rd - Trentham,2023-06-18T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,374.5
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,,L3 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,,L1 Active Power,kW,1.97
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.5
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.97
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.05
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,49.84
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.71
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.3
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,209.1
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,175.2
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.07
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.09
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.99
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.26
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,38.91
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.17
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.7
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,161.8
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.01
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L3 Active Power,kW,106.44
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L2 Active Power,kW,112.18
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L1 Active Power,kW,81.43
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,443.1
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,464.3
853078,Longton Rd - Trentham,2023-06-18T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.7
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,,L3 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.81
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.78
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.2
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.49
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,176.9
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.4
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.76
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,88.0
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,39.08
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.0
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,162.3
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.83
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L3 Active Power,kW,99.8
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L2 Active Power,kW,107.88
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L1 Active Power,kW,83.12
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,N Current (RMS),A,102.3
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,416.4
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,445.8
853078,Longton Rd - Trentham,2023-06-18T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.2
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,,L3 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.28
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.2
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.41
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.92
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.71
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.9
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,180.1
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.1
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.5
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.47
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.87
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L3 Active Power,kW,96.47
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L2 Active Power,kW,93.14
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L1 Active Power,kW,87.54
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,N Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,403.2
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,386.8
853078,Longton Rd - Trentham,2023-06-18T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,364.4
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,,L3 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,,N Current (RMS),A,5.2
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.52
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.24
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.76
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.61
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.24
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.52
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.9
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,159.4
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,172.9
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.37
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.21
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.5
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.8
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.29
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.91
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.29
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L3 Active Power,kW,103.1
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L2 Active Power,kW,90.72
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L1 Active Power,kW,84.92
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,430.3
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,376.7
853078,Longton Rd - Trentham,2023-06-18T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,352.9
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,,L3 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,,L2 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,,N Current (RMS),A,5.5
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.62
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,49.6
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.86
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.84
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.94
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,46.01
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.78
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,192.1
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,166.3
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.09
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.74
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.05
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.2
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.1
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.53
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L3 Active Power,kW,110.91
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L2 Active Power,kW,93.46
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L1 Active Power,kW,86.52
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,461.2
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,386.5
853078,Longton Rd - Trentham,2023-06-18T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,359.3
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,,L3 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,,N Current (RMS),A,6.2
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.72
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.44
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.36
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.96
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.84
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,212.2
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,180.9
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.5
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.15
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.7
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.71
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.47
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.83
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L3 Active Power,kW,101.61
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L2 Active Power,kW,94.22
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L1 Active Power,kW,86.09
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,424.5
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,390.8
853078,Longton Rd - Trentham,2023-06-18T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,358.9
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,,L3 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,,N Current (RMS),A,3.9
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.43
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.89
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.63
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,45.28
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.16
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,213.3
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,190.8
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.4
