Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.74
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,96.4
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.57
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.7
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.78
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.75
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L3 Active Power,kW,104.87
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L2 Active Power,kW,98.54
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L1 Active Power,kW,101.33
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,409.2
853078,Longton Rd - Trentham,2023-06-18T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,420.7
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,,L3 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.39
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.51
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.19
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.35
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.18
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.64
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.6
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.68
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,213.0
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,178.2
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.0
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.98
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.79
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.88
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.4
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L3 Active Power,kW,106.48
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L2 Active Power,kW,104.73
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L1 Active Power,kW,99.95
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,443.7
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,432.5
853078,Longton Rd - Trentham,2023-06-18T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,414.6
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,,L3 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.61
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.34
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,54.54
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,42.21
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.05
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,227.9
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,177.5
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,181.2
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.37
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.29
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.86
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.29
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.31
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.09
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L3 Active Power,kW,113.0
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L2 Active Power,kW,91.1
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L1 Active Power,kW,94.23
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,N Current (RMS),A,95.8
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,469.3
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,377.5
853078,Longton Rd - Trentham,2023-06-18T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,390.9
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.3
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.46
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.93
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.67
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.19
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,209.4
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,174.6
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,174.0
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.5
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.03
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,97.2
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.42
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.44
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.94
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.8
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,75.3
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L3 Active Power,kW,110.19
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L2 Active Power,kW,88.36
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L1 Active Power,kW,97.09
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,458.0
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,365.3
853078,Longton Rd - Trentham,2023-06-18T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,403.3
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,,L3 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,,N Current (RMS),A,4.0
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.18
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.65
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.22
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,50.28
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,39.72
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.61
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.3
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,210.5
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,167.0
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.6
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.28
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.61
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,26.17
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,24.91
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.81
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,112.1
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.66
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,26.86
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,113.0
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L3 Active Power,kW,118.97
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L2 Active Power,kW,93.75
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L1 Active Power,kW,105.04
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,N Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,494.9
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,388.2
853078,Longton Rd - Trentham,2023-06-18T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,436.8
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,,L3 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.73
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.11
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,49.07
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,47.01
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.9
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,206.9
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,196.6
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.6
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.56
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.92
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.82
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.84
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.52
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.97
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L3 Active Power,kW,103.73
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L2 Active Power,kW,106.45
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L1 Active Power,kW,101.41
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,N Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,431.4
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,440.5
853078,Longton Rd - Trentham,2023-06-18T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,421.3
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,,L3 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,,N Current (RMS),A,3.7
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.87
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.64
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.07
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.32
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.34
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,168.9
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,180.9
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.5
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.01
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.32
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.84
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.34
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,103.0
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.91
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L2 Active Power,kW,92.28
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L1 Active Power,kW,94.84
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,381.5
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,381.8
853078,Longton Rd - Trentham,2023-06-18T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,393.8
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,,L3 Active Power,kW,1.75
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,,N Current (RMS),A,4.6
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.73
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.22
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.8
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.35
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,46.2
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.9
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,193.2
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,193.4
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,191.2
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.76
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.13
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.97
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.53
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.66
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.24
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,142.6
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.26
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L3 Active Power,kW,100.13
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L2 Active Power,kW,104.95
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L1 Active Power,kW,96.85
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,N Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,415.4
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,434.8
853078,Longton Rd - Trentham,2023-06-18T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,400.7
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,,L3 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.49
