Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.7
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.37
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.89
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.59
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.2
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.8
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,191.5
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,174.6
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.1
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.59
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.9
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.47
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.79
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L3 Active Power,kW,97.01
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L2 Active Power,kW,88.25
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L1 Active Power,kW,86.33
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,N Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,365.7
853078,Longton Rd - Trentham,2023-06-18T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,356.3
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,,L3 Active Power,kW,1.76
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,,N Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.07
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.79
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.36
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.4
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.0
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,46.74
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,43.1
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.12
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,195.1
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,180.8
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.8
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.14
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.57
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.66
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.19
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.7
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L3 Active Power,kW,92.92
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L2 Active Power,kW,84.67
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L1 Active Power,kW,97.48
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,N Current (RMS),A,84.5
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,351.7
853078,Longton Rd - Trentham,2023-06-18T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.0
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,,L3 Active Power,kW,1.47
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,,N Current (RMS),A,4.4
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.53
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.33
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,40.57
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.31
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.15
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,169.0
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,172.1
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,155.0
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.26
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,106.1
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.95
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.46
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.15
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.6
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L3 Active Power,kW,91.32
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L2 Active Power,kW,88.72
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L1 Active Power,kW,90.99
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
853078,Longton Rd - Trentham,2023-06-18T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.4
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,,L3 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,,N Current (RMS),A,5.3
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.33
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.26
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.95
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.97
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.72
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.1
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.57
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,26.22
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,31.66
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,101.9
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.85
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.44
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L3 Active Power,kW,100.56
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L2 Active Power,kW,94.75
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L1 Active Power,kW,92.54
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,417.3
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,389.6
853078,Longton Rd - Trentham,2023-06-18T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,382.8
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,,L3 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.8
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.31
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.9
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.03
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.53
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.66
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,184.7
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,173.0
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.52
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.31
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.13
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.44
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.83
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.7
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.92
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L3 Active Power,kW,95.3
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L2 Active Power,kW,91.01
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L1 Active Power,kW,81.15
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,394.6
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,374.5
853078,Longton Rd - Trentham,2023-06-18T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,335.3
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,,L3 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,,N Current (RMS),A,4.8
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.04
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.04
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.77
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.8
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.5
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,41.92
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.36
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,173.6
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,174.6
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,139.9
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.44
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.68
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.36
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.0
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.1
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L3 Active Power,kW,93.3
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L2 Active Power,kW,85.91
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L1 Active Power,kW,82.95
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.4
853078,Longton Rd - Trentham,2023-06-18T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,343.2
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,,L3 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,,N Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.08
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.76
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.09
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.7
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.17
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.88
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,38.87
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.93
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,178.2
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.8
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.1
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.27
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.72
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L3 Active Power,kW,93.08
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L2 Active Power,kW,84.0
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L1 Active Power,kW,89.4
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,N Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,383.0
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,344.9
853078,Longton Rd - Trentham,2023-06-18T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,369.4
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,,L3 Active Power,kW,1.7
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,,N Current (RMS),A,5.4
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.84
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.5
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.57
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.9
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.27
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.92
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.8
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.3
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.51
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.94
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.1
