Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.1
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L3 Active Power,kW,80.14
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L2 Active Power,kW,75.52
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L1 Active Power,kW,76.34
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,N Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,310.5
853078,Longton Rd - Trentham,2023-06-18T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,316.0
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,,L3 Active Power,kW,1.62
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,,N Current (RMS),A,4.9
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.68
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.43
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.74
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,143.5
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.3
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.9
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.54
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.39
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.5
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.81
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,100.0
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.68
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L2 Active Power,kW,77.65
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L1 Active Power,kW,78.42
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
853078,Longton Rd - Trentham,2023-06-18T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,322.5
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,,L3 Active Power,kW,1.69
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,,N Current (RMS),A,3.9
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.31
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.06
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.88
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,121.5
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.6
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.18
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.25
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.88
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.18
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L3 Active Power,kW,68.37
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L2 Active Power,kW,70.41
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L1 Active Power,kW,66.55
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,N Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,284.7
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
853078,Longton Rd - Trentham,2023-06-18T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,,L3 Active Power,kW,1.59
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.5
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.9
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.53
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.27
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.88
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.32
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.3
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.84
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.4
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.96
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.4
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.14
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.5
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L3 Active Power,kW,72.87
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L2 Active Power,kW,67.26
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L1 Active Power,kW,61.86
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,N Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,303.8
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
853078,Longton Rd - Trentham,2023-06-18T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,259.1
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,,L3 Active Power,kW,1.58
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,,L1 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.87
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.0
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.79
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,108.4
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,27.01
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.0
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,123.3
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.05
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.5
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.19
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L3 Active Power,kW,82.54
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L2 Active Power,kW,74.38
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L1 Active Power,kW,68.53
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,343.7
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,309.5
853078,Longton Rd - Trentham,2023-06-18T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.4
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,,L3 Active Power,kW,1.55
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,,N Current (RMS),A,4.0
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.75
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.2
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.36
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.59
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.78
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.09
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.37
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.84
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.62
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.4
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.96
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.89
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.99
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,76.5
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L3 Active Power,kW,72.44
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L2 Active Power,kW,71.22
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L1 Active Power,kW,61.28
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.2
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,301.3
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
853078,Longton Rd - Trentham,2023-06-18T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.3
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,,L3 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.52
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.04
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.06
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.51
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.29
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.3
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.8
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.35
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.96
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L3 Active Power,kW,69.76
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L2 Active Power,kW,67.8
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L1 Active Power,kW,59.53
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,N Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,290.0
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,282.0
853078,Longton Rd - Trentham,2023-06-18T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,,L3 Active Power,kW,1.59
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,,L2 Active Power,kW,1.42
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.66
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.47
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.51
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.87
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.65
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.81
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.5
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.6
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.34
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.49
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.75
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.42
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L3 Active Power,kW,64.79
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.03
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L1 Active Power,kW,63.5
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,N Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.7
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,244.9
853078,Longton Rd - Trentham,2023-06-18T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,265.4
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,,L3 Active Power,kW,1.56
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,,N Current (RMS),A,4.3
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.74
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.43
