Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.25
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.37
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.2
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.45
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.52
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.4
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.6
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.42
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L3 Active Power,kW,65.1
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L2 Active Power,kW,60.62
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L1 Active Power,kW,71.68
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,N Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.9
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.0
853078,Longton Rd - Trentham,2023-06-18T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,297.8
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,,L3 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.66
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.46
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.51
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.06
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.98
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.2
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,112.9
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.69
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.74
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.93
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.84
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,51.9
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L3 Active Power,kW,64.75
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L2 Active Power,kW,58.38
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L1 Active Power,kW,63.27
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,N Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,268.1
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,241.7
853078,Longton Rd - Trentham,2023-06-18T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,263.3
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,,L3 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,,N Current (RMS),A,5.0
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.45
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.73
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.61
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.95
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.1
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,107.6
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,111.3
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.91
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.03
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.76
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L3 Active Power,kW,58.0
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L2 Active Power,kW,62.57
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L1 Active Power,kW,59.61
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.8
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
853078,Longton Rd - Trentham,2023-06-18T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.34
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,22.62
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.18
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.54
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.3
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,93.9
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.33
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.25
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.03
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.94
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.51
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.0
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.0
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.17
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L3 Active Power,kW,57.75
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L2 Active Power,kW,60.52
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L1 Active Power,kW,56.13
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,239.7
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,249.9
853078,Longton Rd - Trentham,2023-06-18T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,233.9
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,,L3 Active Power,kW,1.45
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.83
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.86
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.3
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.1
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,90.8
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.67
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.97
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.9
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.1
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.89
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.93
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.7
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.22
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.62
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.18
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L3 Active Power,kW,60.38
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L2 Active Power,kW,64.92
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L1 Active Power,kW,58.99
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,N Current (RMS),A,65.1
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,249.2
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,266.8
853078,Longton Rd - Trentham,2023-06-18T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,,L3 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,,L1 Active Power,kW,2.09
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,,N Current (RMS),A,4.2
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.59
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.75
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.83
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.68
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.85
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.98
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,94.9
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,120.9
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.67
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.36
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L3 Active Power,kW,60.63
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L2 Active Power,kW,65.5
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L1 Active Power,kW,63.11
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,N Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.2
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,269.2
853078,Longton Rd - Trentham,2023-06-18T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,261.6
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.81
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,,N Current (RMS),A,4.5
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,1.86
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.58
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.98
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.69
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.19
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.75
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,62.8
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L3 Active Power,kW,54.72
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L2 Active Power,kW,54.27
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L1 Active Power,kW,52.61
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.6
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,223.5
853078,Longton Rd - Trentham,2023-06-18T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.55
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.95
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.32
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,98.5
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.54
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.25
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L3 Active Power,kW,51.69
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L2 Active Power,kW,56.31
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L1 Active Power,kW,50.6
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.0
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.8
853078,Longton Rd - Trentham,2023-06-18T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,209.6
