Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.72
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.8
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.49
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.42
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.88
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.56
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.3
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.4
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,94.8
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.51
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.27
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.64
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L3 Active Power,kW,52.01
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L2 Active Power,kW,55.31
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L1 Active Power,kW,46.8
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.8
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
853078,Longton Rd - Trentham,2023-06-18T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,,L3 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,,N Current (RMS),A,4.3
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.83
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.93
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.19
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.21
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.94
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.52
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,6.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.3
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.79
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.53
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.09
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.11
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.83
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L3 Active Power,kW,55.96
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L2 Active Power,kW,60.25
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L1 Active Power,kW,47.75
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,247.5
853078,Longton Rd - Trentham,2023-06-18T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.1
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,,L3 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,,N Current (RMS),A,3.6
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.2
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.96
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.18
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.33
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,6.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.6
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.7
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.38
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.13
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.67
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.98
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.22
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.15
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.9
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L3 Active Power,kW,60.43
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L2 Active Power,kW,63.36
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L1 Active Power,kW,51.76
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.8
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
853078,Longton Rd - Trentham,2023-06-18T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,,N Current (RMS),A,4.7
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.45
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.57
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,7.0,N Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.34
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.25
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.9
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.69
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.8
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.4
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.35
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.26
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L3 Active Power,kW,54.08
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L2 Active Power,kW,56.46
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L1 Active Power,kW,43.07
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.8
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,232.1
853078,Longton Rd - Trentham,2023-06-18T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.9
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,,L3 Active Power,kW,3.33
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,,L2 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.09
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.79
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.85
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.92
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.66
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,6.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.7
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.4
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.04
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.46
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.87
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.39
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.78
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.57
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,56.8
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L3 Active Power,kW,61.9
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L2 Active Power,kW,53.47
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L1 Active Power,kW,50.73
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,255.6
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.0
853078,Longton Rd - Trentham,2023-06-18T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,,L3 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,,N Current (RMS),A,5.9
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.83
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.53
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,6.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.45
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.01
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.78
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.16
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.83
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L2 Active Power,kW,44.59
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L1 Active Power,kW,44.23
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.1
853078,Longton Rd - Trentham,2023-06-18T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.28
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.48
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,6.0,N Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.01
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.3
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.09
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.4
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L2 Active Power,kW,42.91
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L1 Active Power,kW,42.98
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,N Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.7
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
853078,Longton Rd - Trentham,2023-06-18T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,,L3 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,,L2 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,,L1 Active Power,kW,3.48
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,7.0,N Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.63
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.13
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.57
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.76
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,67.9
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.0
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.88
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.14
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.63
