Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.06
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.37
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.42
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.91
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L3 Active Power,kW,45.62
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L2 Active Power,kW,42.37
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L1 Active Power,kW,42.09
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,N Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
853078,Longton Rd - Trentham,2023-06-18T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,176.0
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,,L2 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.07
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,7.0,N Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.05
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.5
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.02
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.35
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.1
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.14
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.36
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.1
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L3 Active Power,kW,46.53
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L2 Active Power,kW,44.45
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L1 Active Power,kW,44.77
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,N Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
853078,Longton Rd - Trentham,2023-06-18T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.3
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,,L3 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,,L2 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.57
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.81
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.07
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.76
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.98
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,6.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.08
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.89
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.24
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.42
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.2
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.13
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L3 Active Power,kW,50.22
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L2 Active Power,kW,39.22
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L1 Active Power,kW,44.51
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,N Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,207.2
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.4
853078,Longton Rd - Trentham,2023-06-18T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.0
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,,L1 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.12
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,7.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.03
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.7
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,6.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.88
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.87
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.19
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.52
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.46
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.8
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L3 Active Power,kW,46.94
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L2 Active Power,kW,39.96
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L1 Active Power,kW,45.66
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,165.2
853078,Longton Rd - Trentham,2023-06-18T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,,L3 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,,L1 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.88
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,7.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.14
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.09
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.94
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.42
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.09
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.55
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.92
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L3 Active Power,kW,48.88
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L2 Active Power,kW,40.97
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L1 Active Power,kW,46.91
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,N Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-18T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.5
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,,L3 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,,L1 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.21
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,7.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.3
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.58
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.2
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.96
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.18
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.73
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,51.6
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.7
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L3 Active Power,kW,53.24
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L2 Active Power,kW,40.09
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L1 Active Power,kW,47.64
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,N Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,219.4
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,166.0
853078,Longton Rd - Trentham,2023-06-18T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,,L3 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,,L1 Active Power,kW,3.34
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.46
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.92
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.47
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,6.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,81.3
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.73
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.24
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.85
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L3 Active Power,kW,51.76
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.19
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L1 Active Power,kW,48.69
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,213.8
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
853078,Longton Rd - Trentham,2023-06-18T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.3
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,,L3 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.36
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.86
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,12.66
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.98
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.9
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.34
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.0
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.64
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.29
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.39
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L1 Active Power,kW,46.37
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.2
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.2
853078,Longton Rd - Trentham,2023-06-18T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,,L3 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,,L2 Active Power,kW,1.79
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,,L1 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.02
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.58
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,7.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.8
