Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,14.1
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.5
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.18
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.29
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.44
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.34
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L3 Active Power,kW,46.91
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L2 Active Power,kW,45.94
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L1 Active Power,kW,47.95
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,N Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.7
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
853078,Longton Rd - Trentham,2023-06-18T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,199.2
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.75
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.03
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.33
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.69
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.28
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.3
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.55
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.56
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.07
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.43
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.94
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L3 Active Power,kW,49.11
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L2 Active Power,kW,46.54
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L1 Active Power,kW,48.31
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,N Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.5
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.7
853078,Longton Rd - Trentham,2023-06-18T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,,L3 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,,L2 Active Power,kW,2.07
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,,L1 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.53
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.93
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.72
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.61
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.66
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.34
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.9
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.98
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.3
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.7
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.79
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.54
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.8
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.41
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L3 Active Power,kW,50.55
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L2 Active Power,kW,39.77
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L1 Active Power,kW,47.22
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,N Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.0
853078,Longton Rd - Trentham,2023-06-18T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,,L3 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,,L2 Active Power,kW,2.73
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,,L1 Active Power,kW,3.37
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,,N Current (RMS),A,5.8
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.3
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.99
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,18.41
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.8
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.08
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.92
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.2
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.63
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.74
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.47
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L3 Active Power,kW,49.14
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L2 Active Power,kW,40.9
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L1 Active Power,kW,45.54
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.9
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,170.0
853078,Longton Rd - Trentham,2023-06-18T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,190.6
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,,L3 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,7.0,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.86
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,15.26
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.08
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.14
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.0
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.51
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.1
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L3 Active Power,kW,52.68
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L2 Active Power,kW,40.95
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L1 Active Power,kW,47.46
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,218.1
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.2
853078,Longton Rd - Trentham,2023-06-18T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,,L1 Active Power,kW,3.44
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.62
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,7.0,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.71
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.46
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.0
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.21
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.85
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.91
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.37
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.12
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.26
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L3 Active Power,kW,52.47
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L2 Active Power,kW,41.44
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L1 Active Power,kW,46.96
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,217.3
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.2
853078,Longton Rd - Trentham,2023-06-18T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,,L2 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,,L1 Active Power,kW,4.15
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.63
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,7.0,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.1
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.2
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.06
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.89
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.13
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,13.69
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.7
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.81
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.39
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.66
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.25
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.83
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.55
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.8
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L3 Active Power,kW,51.61
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L2 Active Power,kW,41.26
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L1 Active Power,kW,48.12
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,N Current (RMS),A,66.2
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,171.9
853078,Longton Rd - Trentham,2023-06-18T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,,L3 Active Power,kW,3.56
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,,L2 Active Power,kW,1.46
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.54
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.66
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.82
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.48
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.35
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.27
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.62
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L3 Active Power,kW,52.55
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L2 Active Power,kW,43.99
