Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.28
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,N Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,217.4
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.7
853078,Longton Rd - Trentham,2023-06-18T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.0
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,,L3 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,,L1 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.59
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,7.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.83
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.43
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.24
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.5
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,92.5
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.94
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.93
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.8
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.14
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.75
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.5
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.3
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L3 Active Power,kW,51.4
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L2 Active Power,kW,44.7
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L1 Active Power,kW,54.56
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,N Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,213.7
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.5
853078,Longton Rd - Trentham,2023-06-18T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,,L3 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,,L1 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,7.0,N Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.5
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.39
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.25
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.17
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,6.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,68.4
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,83.6
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.29
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.93
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.9
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.75
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.42
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.83
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.42
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L3 Active Power,kW,46.13
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L2 Active Power,kW,45.74
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L1 Active Power,kW,53.04
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.9
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.7
853078,Longton Rd - Trentham,2023-06-18T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,,L3 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,,L2 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,,L1 Active Power,kW,3.83
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.22
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.7
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.55
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.45
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.42
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.32
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.78
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.6
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.5
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.31
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.45
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.52
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L2 Active Power,kW,45.86
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L1 Active Power,kW,51.92
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
853078,Longton Rd - Trentham,2023-06-18T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.2
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,,L3 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,,L2 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,,L1 Active Power,kW,3.76
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.99
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.22
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,17.61
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.36
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,6.0,N Current (RMS),A,26.5
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.06
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.41
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.97
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.19
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.21
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L3 Active Power,kW,49.96
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L2 Active Power,kW,48.4
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L1 Active Power,kW,48.07
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,N Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.2
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
853078,Longton Rd - Trentham,2023-06-18T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,201.3
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,,L3 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,,L1 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.04
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,17.16
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,6.0,N Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.97
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.4
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.17
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.55
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.78
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L3 Active Power,kW,54.5
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.67
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L1 Active Power,kW,48.49
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,N Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,225.1
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
853078,Longton Rd - Trentham,2023-06-18T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.9
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,,L3 Active Power,kW,3.75
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,,L2 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,,L1 Active Power,kW,4.09
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,7.0,N Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.54
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.69
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.24
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,6.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.3
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.62
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.08
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.87
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.17
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.24
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.6
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L3 Active Power,kW,54.51
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.27
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L1 Active Power,kW,51.38
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
853078,Longton Rd - Trentham,2023-06-18T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,,L3 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,,L1 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,7.0,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.1
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.61
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,20.69
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,64.0
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.34
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.6
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.7
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.18
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.04
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.72
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.54
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.28
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L3 Active Power,kW,52.62
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.84
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L1 Active Power,kW,51.61
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,N Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,216.0
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
853078,Longton Rd - Trentham,2023-06-17T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,,L3 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,,L1 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,,N Current (RMS),A,6.4
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,7.0,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.05
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,15.64
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,19.7
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,74.6
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
