Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.7
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.95
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.33
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.75
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.24
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.71
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.2
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.27
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.48
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L3 Active Power,kW,50.45
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L2 Active Power,kW,52.35
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.35
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,N Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,208.0
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
853078,Longton Rd - Trentham,2023-06-17T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,,L1 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.7
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.73
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.76
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,6.0,N Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,98.7
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.26
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.19
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.0
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.07
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.37
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.61
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.69
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.42
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.42
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L2 Active Power,kW,54.64
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L1 Active Power,kW,54.44
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,N Current (RMS),A,81.8
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.4
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,224.3
853078,Longton Rd - Trentham,2023-06-17T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,225.3
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,,L3 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,,L2 Active Power,kW,2.65
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.76
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.54
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.01
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.28
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.32
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.76
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,6.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.1
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.47
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.64
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.04
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.72
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.02
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.1
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.53
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.4
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L3 Active Power,kW,56.11
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.06
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L1 Active Power,kW,58.27
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,N Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,231.8
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.8
853078,Longton Rd - Trentham,2023-06-17T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,240.7
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,,L3 Active Power,kW,3.21
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,,L1 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,7.0,N Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.33
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,18.95
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.7
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.67
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.84
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.14
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.5
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.54
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.43
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L3 Active Power,kW,55.7
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L2 Active Power,kW,52.98
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L1 Active Power,kW,57.55
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,N Current (RMS),A,75.1
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,229.0
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
853078,Longton Rd - Trentham,2023-06-17T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.7
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,,L1 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,,N Current (RMS),A,6.1
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.24
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.8
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.7
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.4
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.28
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.5
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.69
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.29
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.29
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.31
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.74
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.5
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.56
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.39
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L3 Active Power,kW,53.05
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L2 Active Power,kW,59.24
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L1 Active Power,kW,58.86
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,N Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,218.4
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.0
853078,Longton Rd - Trentham,2023-06-17T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,,L3 Active Power,kW,2.46
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,,L2 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,,L1 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.8
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.81
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.22
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.33
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.43
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,104.9
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.44
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.4
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.52
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.51
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.75
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.43
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.44
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L3 Active Power,kW,54.36
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L2 Active Power,kW,62.74
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L1 Active Power,kW,60.93
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.7
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.9
853078,Longton Rd - Trentham,2023-06-17T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.6
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,,L3 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,,L2 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,,L1 Active Power,kW,4.37
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,,N Current (RMS),A,7.1
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.17
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.98
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,19.89
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.05
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.22
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,6.0,N Current (RMS),A,40.4
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,100.3
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.41
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.23
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.36
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.06
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.3
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.0
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.94
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.23
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,39.2
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L3 Active Power,kW,57.6
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L2 Active Power,kW,64.49
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L1 Active Power,kW,59.1
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,N Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,238.1
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.5
853078,Longton Rd - Trentham,2023-06-17T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,,L3 Active Power,kW,2.39
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,,L2 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,,L1 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.47
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.11
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,18.96
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,24.29
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.55
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,6.0,N Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,100.1
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.88
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.2
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.5
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.87
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,14.06
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.74
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.6
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.52
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L3 Active Power,kW,54.75
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L2 Active Power,kW,64.95
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L1 Active Power,kW,56.98
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,226.9
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,266.2
853078,Longton Rd - Trentham,2023-06-17T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.3
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,,L3 Active Power,kW,2.34
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,,L1 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.06
