Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,7.0,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.92
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.37
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.48
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.22
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,6.0,N Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,83.3
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.8
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,110.5
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.44
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.3
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-5.25
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.35
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.64
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.47
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.57
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.32
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.5
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L3 Active Power,kW,56.47
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L2 Active Power,kW,65.26
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L1 Active Power,kW,60.11
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,N Current (RMS),A,86.7
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,230.9
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,264.0
853078,Longton Rd - Trentham,2023-06-17T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.3
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,,L3 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,,L2 Active Power,kW,1.89
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,,L1 Active Power,kW,3.57
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.13
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.5
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.83
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.56
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.94
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,6.0,N Current (RMS),A,43.7
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,109.7
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.53
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.21
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.93
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.2
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.92
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.32
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.77
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.31
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.93
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.56
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.2
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.58
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.51
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.49
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L3 Active Power,kW,64.04
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.73
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L1 Active Power,kW,61.91
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,N Current (RMS),A,79.6
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,260.8
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,274.5
853078,Longton Rd - Trentham,2023-06-17T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.8
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,,L3 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,,L1 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.04
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.04
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.4
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.97
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.76
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,6.0,N Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.8
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,80.7
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,117.2
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.13
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.13
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.85
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.55
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.24
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.46
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L3 Active Power,kW,66.12
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L2 Active Power,kW,64.39
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L1 Active Power,kW,64.69
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,N Current (RMS),A,80.5
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,269.2
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.4
853078,Longton Rd - Trentham,2023-06-17T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,264.2
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,,L2 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,,L1 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.61
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.53
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.11
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.69
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.99
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.7
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,6.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.1
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.0
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.91
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.41
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.92
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.8
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.02
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.55
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.89
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.36
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.59
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.69
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L1 Active Power,kW,65.76
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,N Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,255.5
853078,Longton Rd - Trentham,2023-06-17T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,,L3 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,,L2 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,,L1 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.22
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.13
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.29
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.63
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.11
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.44
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,6.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.3
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.45
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.86
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.82
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.56
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.7
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.0
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.25
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.33
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L3 Active Power,kW,72.56
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L2 Active Power,kW,58.79
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L1 Active Power,kW,65.68
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.3
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,239.7
853078,Longton Rd - Trentham,2023-06-17T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,,L3 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,,L2 Active Power,kW,2.35
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.34
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.87
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.36
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.57
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.91
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.18
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.93
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.25
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,6.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.89
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.97
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.88
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.39
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.4
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.87
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.3
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.66
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.38
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L3 Active Power,kW,69.4
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L2 Active Power,kW,60.04
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L1 Active Power,kW,65.67
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,N Current (RMS),A,83.7
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.2
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
853078,Longton Rd - Trentham,2023-06-17T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,268.8
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.16
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,,L3 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,,L1 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,,N Current (RMS),A,6.3
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,7.0,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.3
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.94
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.39
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.92
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,6.0,N Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,97.1
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.71
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.9
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.58
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.57
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.33
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,30.7
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.8
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.3
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.0
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.37
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.24
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.73
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.35
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L3 Active Power,kW,67.59
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L2 Active Power,kW,62.32
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L1 Active Power,kW,71.43
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,N Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,276.4
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,254.3
853078,Longton Rd - Trentham,2023-06-17T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,292.1
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,,L3 Active Power,kW,2.47
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,,L1 Active Power,kW,3.54
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,,N Current (RMS),A,6.0
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.8
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.32
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.95
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,7.0,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.02
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.5
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.88
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.67
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,6.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,106.2
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.1
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,129.7
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.57
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.13
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.63
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.61
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.57
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.19
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.1
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.2
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,108.0
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.21
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.16
