Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L3 Active Power,kW,72.45
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L2 Active Power,kW,66.66
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L1 Active Power,kW,70.74
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,295.9
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.6
853078,Longton Rd - Trentham,2023-06-17T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,290.2
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,,L3 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,,L2 Active Power,kW,1.84
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,,L1 Active Power,kW,3.5
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,,N Current (RMS),A,7.3
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.49
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,7.0,N Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.7
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.87
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.11
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.12
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.53
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.26
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,6.0,N Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.5
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,151.8
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.2
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.59
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.1
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.4
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.31
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.33
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.41
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.84
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.9
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.8
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.2
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L3 Active Power,kW,72.17
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L2 Active Power,kW,63.66
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L1 Active Power,kW,76.64
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,N Current (RMS),A,99.8
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,295.2
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.7
853078,Longton Rd - Trentham,2023-06-17T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,,L3 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,,L2 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,,L1 Active Power,kW,4.25
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,,N Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.39
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.85
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,7.0,N Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.65
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.68
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.19
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.48
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.24
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,6.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.4
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.21
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.7
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.4
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.91
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.15
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.26
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.87
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.23
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.68
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.91
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L3 Active Power,kW,87.77
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L2 Active Power,kW,61.05
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L1 Active Power,kW,69.42
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,N Current (RMS),A,102.7
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.0
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,249.6
853078,Longton Rd - Trentham,2023-06-17T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.6
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,,L3 Active Power,kW,2.38
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,,L2 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,,L1 Active Power,kW,3.71
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,,N Current (RMS),A,6.5
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.99
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.96
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.33
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.98
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.7
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,21.07
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.29
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,6.0,N Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,130.2
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,128.0
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.37
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.06
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.4
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.7
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.44
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.8
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.89
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.9
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.22
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L3 Active Power,kW,80.34
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L2 Active Power,kW,60.84
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.55
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,327.6
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,248.7
853078,Longton Rd - Trentham,2023-06-17T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,,L1 Active Power,kW,3.91
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.24
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.54
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.63
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.09
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.82
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.97
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.4
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.5
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.75
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.11
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.5
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.6
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.91
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.23
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.26
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.06
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L3 Active Power,kW,77.1
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L2 Active Power,kW,60.25
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L1 Active Power,kW,66.63
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,314.6
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
853078,Longton Rd - Trentham,2023-06-17T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.9
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,7.0,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.87
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,20.82
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,119.3
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,114.5
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.9
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.7
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.65
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.5
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.92
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L3 Active Power,kW,75.72
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L2 Active Power,kW,60.23
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L1 Active Power,kW,63.77
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,N Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.7
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.7
853078,Longton Rd - Trentham,2023-06-17T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,,L2 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,7.0,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.38
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.5
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.65
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,6.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,92.4
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,105.2
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.15
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.56
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.69
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.65
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.3
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.37
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.13
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L3 Active Power,kW,78.47
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L2 Active Power,kW,61.56
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L1 Active Power,kW,58.57
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,N Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,320.9
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
853078,Longton Rd - Trentham,2023-06-17T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,240.4
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.64
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.11
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.76
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.92
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.99
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.39
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.06
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.03
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.4
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.5
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.39
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.37
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.5
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.69
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.15
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.4
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.11
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L3 Active Power,kW,76.41
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L2 Active Power,kW,64.23
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L1 Active Power,kW,67.72
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,312.7
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,262.5
853078,Longton Rd - Trentham,2023-06-17T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,,L1 Active Power,kW,2.79
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.45
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.13
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.9
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.7
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.04
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.93
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.44
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.83
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.9
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
