Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.9
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.84
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.85
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.56
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.24
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L3 Active Power,kW,78.95
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L2 Active Power,kW,63.42
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L1 Active Power,kW,69.51
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,N Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,323.4
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
853078,Longton Rd - Trentham,2023-06-17T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.8
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,,L3 Active Power,kW,3.94
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,,L2 Active Power,kW,3.19
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,,N Current (RMS),A,6.9
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.02
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.81
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.88
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.01
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.06
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.15
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.27
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,6.0,N Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,112.8
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.1
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.22
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.2
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.1
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.17
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.26
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,33.1
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L3 Active Power,kW,77.45
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L2 Active Power,kW,61.08
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L1 Active Power,kW,74.15
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,318.0
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,249.7
853078,Longton Rd - Trentham,2023-06-17T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,,L3 Active Power,kW,3.86
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,,L2 Active Power,kW,3.28
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.13
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,7.0,N Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.01
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.26
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.38
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.42
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.9
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.5
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.9
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.42
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.09
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.18
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.85
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.43
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,86.4
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L3 Active Power,kW,76.24
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L2 Active Power,kW,64.73
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.42
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,N Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,263.8
853078,Longton Rd - Trentham,2023-06-17T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,321.1
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,,L3 Active Power,kW,3.85
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,,L1 Active Power,kW,2.86
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,,N Current (RMS),A,7.0
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.38
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,16.2
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.06
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.56
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,28.53
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,25.58
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,49.97
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,6.0,N Current (RMS),A,89.3
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,105.9
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,204.2
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.55
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.16
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.24
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.3
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.77
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.03
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.42
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.0
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.3
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,70.2
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L3 Active Power,kW,78.35
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L2 Active Power,kW,60.34
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L1 Active Power,kW,98.36
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,N Current (RMS),A,145.4
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,320.8
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
853078,Longton Rd - Trentham,2023-06-17T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,402.3
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,,L2 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,,L1 Active Power,kW,2.24
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.6
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.12
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.03
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.99
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.35
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.18
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,6.0,N Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,189.3
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.88
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.1
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.06
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.5
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.03
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,29.13
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,45.9
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.6
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.1
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,122.5
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.3
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L2 Active Power,kW,72.12
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L1 Active Power,kW,94.08
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,N Current (RMS),A,113.9
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.6
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.0
853078,Longton Rd - Trentham,2023-06-17T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,384.9
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,,L3 Active Power,kW,3.93
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,,L2 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,,L1 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.89
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,7.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.32
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.56
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.08
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.31
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,6.0,N Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.1
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,182.6
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.25
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.31
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.05
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.7
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.9
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.32
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.9
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.73
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.74
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,122.6
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,110.6
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.14
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L3 Active Power,kW,97.43
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L2 Active Power,kW,69.48
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L1 Active Power,kW,89.44
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,N Current (RMS),A,115.7
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,399.4
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,284.7
853078,Longton Rd - Trentham,2023-06-17T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,368.2
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,,L3 Active Power,kW,5.15
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,,L1 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,,N Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.01
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.6
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.86
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.15
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.67
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.46
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,6.0,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,134.3
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.4
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.4
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.62
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.15
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.63
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.3
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.66
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.25
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.0
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.2
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L3 Active Power,kW,87.59
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L2 Active Power,kW,67.05
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L1 Active Power,kW,76.09
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,361.0
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
853078,Longton Rd - Trentham,2023-06-17T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.3
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.26
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,,L3 Active Power,kW,5.71
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.92
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,7.0,N Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.69
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.65
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.67
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,6.0,N Current (RMS),A,54.5
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.08
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.6
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.16
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.45
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.94
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.58
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.9
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,115.2
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.88
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L3 Active Power,kW,81.96
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L2 Active Power,kW,73.44
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L1 Active Power,kW,82.83
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,N Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,300.4
853078,Longton Rd - Trentham,2023-06-17T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.2
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,,L3 Active Power,kW,3.78
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,,N Current (RMS),A,6.4
