Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.5
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.2
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,7.0,N Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.53
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.74
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.21
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.25
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,6.0,N Current (RMS),A,47.4
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.8
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,161.0
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.09
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.83
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.12
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.6
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.43
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.69
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.59
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.56
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,114.7
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.8
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L3 Active Power,kW,88.24
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L2 Active Power,kW,71.69
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L1 Active Power,kW,79.93
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,N Current (RMS),A,88.4
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,363.9
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,294.6
853078,Longton Rd - Trentham,2023-06-17T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.91
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,,L3 Active Power,kW,4.01
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,,L2 Active Power,kW,2.37
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.11
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.52
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.4
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.5
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.3
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.3
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.48
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.29
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,6.0,N Current (RMS),A,40.8
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.83
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.75
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.52
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.04
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,106.9
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.6
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.05
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.0
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L2 Active Power,kW,75.2
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.8
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,N Current (RMS),A,85.9
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.6
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.3
853078,Longton Rd - Trentham,2023-06-17T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,,L2 Active Power,kW,1.91
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,,N Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.61
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,7.06
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.44
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.8
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.23
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.2
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.3
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.84
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.34
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.4
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.6
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.95
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.39
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,26.54
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.85
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,110.4
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.62
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L3 Active Power,kW,89.69
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L2 Active Power,kW,76.0
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L1 Active Power,kW,80.39
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,312.0
853078,Longton Rd - Trentham,2023-06-17T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.3
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.6
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,,L1 Active Power,kW,2.69
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.6
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.7
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.6
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.3
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,16.5
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.44
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.26
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.67
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.65
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,45.03
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,6.0,N Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.8
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,187.3
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.78
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.32
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.32
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.4
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.9
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.43
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.81
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.55
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.26
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,118.2
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.78
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L3 Active Power,kW,97.49
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L2 Active Power,kW,72.66
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L1 Active Power,kW,81.89
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,N Current (RMS),A,96.1
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,403.1
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,299.4
853078,Longton Rd - Trentham,2023-06-17T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.1
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.74
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.29
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,7.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.98
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.98
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.45
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.37
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,6.0,N Current (RMS),A,55.3
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.1
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,177.8
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.84
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.85
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.81
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.62
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.46
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,119.9
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.12
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.78
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L2 Active Power,kW,69.18
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L1 Active Power,kW,79.22
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,N Current (RMS),A,93.1
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,383.9
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,288.4
853078,Longton Rd - Trentham,2023-06-17T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,,L3 Active Power,kW,3.62
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,,L1 Active Power,kW,2.06
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,16.9
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.96
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.69
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.9
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.18
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.15
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,46.46
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,6.0,N Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.6
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,193.9
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.88
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.92
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.6
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.51
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.71
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,109.3
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.2
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.7
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.02
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.73
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L2 Active Power,kW,83.28
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L1 Active Power,kW,82.23
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,N Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,386.4
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
853078,Longton Rd - Trentham,2023-06-17T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,341.2
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,,L3 Active Power,kW,3.9
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,,L2 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,,N Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.59
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.48
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.57
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.61
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,42.98
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.77
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,43.88
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,6.0,N Current (RMS),A,39.8
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,182.2
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,160.5
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,183.2
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.55
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.14
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.9
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.6
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.54
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.91
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.46
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,132.8
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.64
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L3 Active Power,kW,99.56
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L2 Active Power,kW,85.98
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L1 Active Power,kW,82.25
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.0
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.6
853078,Longton Rd - Trentham,2023-06-17T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,,L1 Active Power,kW,2.9
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.18
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,7.0,N Current (RMS),A,15.3
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.05
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.7
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.3
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.41
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.36
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,6.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,163.1
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.9
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.3
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.98
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.52
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.17
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.77
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.39
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.05
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.1
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,127.0
