Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.31
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L3 Active Power,kW,95.5
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L2 Active Power,kW,84.55
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L1 Active Power,kW,80.46
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,398.4
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,349.8
853078,Longton Rd - Trentham,2023-06-17T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.5
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,,L3 Active Power,kW,4.0
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,,L1 Active Power,kW,2.63
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.25
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.32
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.96
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,7.0,N Current (RMS),A,30.2
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.75
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.38
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.14
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.22
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,6.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.8
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.37
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.7
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.95
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.62
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,86.6
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.0
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.9
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.74
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.65
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.37
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,29.88
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.4
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,53.4
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.8
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.8
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.79
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L3 Active Power,kW,106.71
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L2 Active Power,kW,82.53
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.83
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,444.3
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,341.4
853078,Longton Rd - Trentham,2023-06-17T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.85
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.44
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,,L3 Active Power,kW,3.95
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,,L2 Active Power,kW,2.04
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,,L1 Active Power,kW,2.68
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.26
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.0
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,7.0,N Current (RMS),A,40.9
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.87
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.71
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.59
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.17
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.6
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.6
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.7
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.37
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.3
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.4
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.92
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.35
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.97
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,152.2
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.8
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.07
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L3 Active Power,kW,103.16
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L2 Active Power,kW,78.05
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L1 Active Power,kW,74.29
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.3
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,428.9
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,322.4
853078,Longton Rd - Trentham,2023-06-17T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.3
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,,L3 Active Power,kW,4.04
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,,L1 Active Power,kW,2.23
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.53
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.61
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.4
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.32
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.59
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.96
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.2
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,170.9
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.09
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.82
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.9
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.22
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.36
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,33.25
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.17
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.43
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,113.3
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.4
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.88
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L3 Active Power,kW,97.23
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L2 Active Power,kW,79.29
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L1 Active Power,kW,81.65
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,N Current (RMS),A,84.9
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.0
853078,Longton Rd - Trentham,2023-06-17T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.6
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,,L3 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.34
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.49
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.95
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.0
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,40.5
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.32
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.3
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.04
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.92
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.54
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.1
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.0
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.0
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.31
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.16
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.19
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.2
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.17
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.61
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,36.6
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,33.64
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.55
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,140.8
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.12
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L3 Active Power,kW,98.4
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.73
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L1 Active Power,kW,81.93
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,N Current (RMS),A,86.1
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,408.6
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
853078,Longton Rd - Trentham,2023-06-17T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,339.3
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.2
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,,L3 Active Power,kW,4.26
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,,L2 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,,L1 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.24
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,7.0,N Current (RMS),A,27.8
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.3
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.75
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.23
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.37
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.49
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.27
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,6.0,N Current (RMS),A,41.2
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,141.7
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,164.3
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.94
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.62
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.82
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.4
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.31
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,30.37
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.86
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,39.0
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,126.7
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,97.0
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.34
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L3 Active Power,kW,91.38
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L2 Active Power,kW,81.05
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L1 Active Power,kW,84.69
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,380.4
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,334.8
853078,Longton Rd - Trentham,2023-06-17T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,350.3
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.3
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,,L3 Active Power,kW,3.96
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,,L2 Active Power,kW,3.17
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.1
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.94
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.12
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.67
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.89
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,7.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.2
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.6
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.19
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.66
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.16
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.0
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.9
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.5
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.62
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.32
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.2
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.35
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.74
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,41.21
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,67.4
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,127.8
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,171.7
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.3
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L3 Active Power,kW,100.63
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L2 Active Power,kW,94.84
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L1 Active Power,kW,76.21
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.0
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,417.4
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.0
853078,Longton Rd - Trentham,2023-06-17T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.6
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.83
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,,L2 Active Power,kW,3.36
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,,L1 Active Power,kW,3.06
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.09
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.89
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.16
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,7.0,N Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.8
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.52
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.4
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.47
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.18
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.73
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.7
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,166.4
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.0
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.2
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.03
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.2
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.2
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.62
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.22
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.14
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,22.23
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.7
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,128.8
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L3 Active Power,kW,94.52
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L2 Active Power,kW,88.03
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L1 Active Power,kW,80.23
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,N Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,391.5
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,362.5
853078,Longton Rd - Trentham,2023-06-17T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,331.0
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,,L3 Active Power,kW,3.79
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,,L2 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,,L1 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,,N Current (RMS),A,8.2
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.9
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.71
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,7.0,N Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.47
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.22
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.85
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.9
