Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.42
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.1
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,156.3
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,151.0
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.0
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.12
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.45
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.44
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.18
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.23
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.39
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.21
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L3 Active Power,kW,94.72
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L2 Active Power,kW,88.33
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L1 Active Power,kW,78.44
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,N Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,393.3
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.0
853078,Longton Rd - Trentham,2023-06-17T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,,L3 Active Power,kW,4.14
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,,L2 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,,L1 Active Power,kW,2.33
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.72
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.03
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.43
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.47
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.57
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.18
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.22
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.3
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.3
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,159.0
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.47
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.88
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.12
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.58
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,119.0
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.65
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L3 Active Power,kW,90.64
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L2 Active Power,kW,86.94
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L1 Active Power,kW,75.38
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,375.7
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.2
853078,Longton Rd - Trentham,2023-06-17T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.2
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.69
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,7.0,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.63
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.31
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.03
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.59
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.56
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,6.0,N Current (RMS),A,34.3
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.6
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.8
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.05
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.01
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.1
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.27
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,29.91
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.17
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,124.5
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,103.4
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L3 Active Power,kW,88.11
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L2 Active Power,kW,77.39
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L1 Active Power,kW,75.5
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,366.1
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.5
853078,Longton Rd - Trentham,2023-06-17T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,312.1
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.04
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,,L2 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,,L1 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,,N Current (RMS),A,8.0
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.38
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.38
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.91
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,7.0,N Current (RMS),A,19.6
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,33.5
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.28
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.51
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.57
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.88
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.06
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.8
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.1
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.95
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.5
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.2
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.19
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.78
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.64
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.02
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,102.4
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.9
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.22
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.67
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L3 Active Power,kW,85.71
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L2 Active Power,kW,80.54
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L1 Active Power,kW,81.48
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,N Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,331.1
853078,Longton Rd - Trentham,2023-06-17T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,335.5
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.08
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,,L3 Active Power,kW,4.16
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,,L2 Active Power,kW,3.13
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,,L1 Active Power,kW,3.0
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,,N Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.6
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.76
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.72
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.22
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,7.0,N Current (RMS),A,41.4
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.5
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.7
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.67
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.6
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.53
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.61
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.76
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.4
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.6
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,148.8
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.11
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.75
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.1
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.3
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.92
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.35
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.7
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.2
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.18
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L3 Active Power,kW,91.27
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L2 Active Power,kW,77.76
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L1 Active Power,kW,79.0
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,N Current (RMS),A,78.2
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,319.3
853078,Longton Rd - Trentham,2023-06-17T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,15.12
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.29
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,7.0,N Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.6
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.48
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.93
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.74
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.57
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.09
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,6.0,N Current (RMS),A,40.1
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.0
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.5
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,137.8
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.23
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.44
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.7
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.9
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.45
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,101.8
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.5
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.02
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L3 Active Power,kW,97.39
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L2 Active Power,kW,76.66
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L1 Active Power,kW,83.6
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,N Current (RMS),A,88.5
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,402.9
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
853078,Longton Rd - Trentham,2023-06-17T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,344.2
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,,L1 Active Power,kW,2.51
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.81
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.04
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,7.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.2
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.03
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.35
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.1
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.56
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,6.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,148.7
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,110.7
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.59
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.95
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.22
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.96
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.91
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.29
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.76
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.02
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L3 Active Power,kW,95.96
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L2 Active Power,kW,71.66
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L1 Active Power,kW,81.91
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,N Current (RMS),A,90.7
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.7
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,294.4
853078,Longton Rd - Trentham,2023-06-17T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.8
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,,L3 Active Power,kW,3.77
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,,L2 Active Power,kW,2.25
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,,L1 Active Power,kW,2.89
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,,N Current (RMS),A,6.6
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,17.4
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.9
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.41
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.3
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.46
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.66
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.01
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.1
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.6
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.1
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.53
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.76
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.18
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.0
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.2
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,100.7
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.5
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.67
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.52
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.87
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,32.4
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.9
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.57
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L3 Active Power,kW,88.77
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L2 Active Power,kW,70.25
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L1 Active Power,kW,83.36
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,N Current (RMS),A,84.0
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,367.0
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
853078,Longton Rd - Trentham,2023-06-17T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,343.1
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
