Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,,L3 Active Power,kW,4.35
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,,L2 Active Power,kW,2.56
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,,L1 Active Power,kW,2.83
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.6
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.05
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.88
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.44
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,7.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.55
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.85
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.19
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.51
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.63
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,6.0,N Current (RMS),A,36.7
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.5
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.0
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.58
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.09
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,25.4
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.1
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,105.4
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.73
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.57
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.46
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,35.5
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,88.8
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.51
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L3 Active Power,kW,80.26
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L2 Active Power,kW,75.03
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L1 Active Power,kW,83.95
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.2
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
853078,Longton Rd - Trentham,2023-06-17T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,346.0
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,,L3 Active Power,kW,4.63
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,,L1 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.2
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.01
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.83
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.62
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.4
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.41
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,27.48
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.36
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.23
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,6.0,N Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,115.6
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,123.2
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.59
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,19.16
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.82
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.42
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,43.3
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.8
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.79
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L3 Active Power,kW,76.28
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L1 Active Power,kW,81.78
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,N Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.0
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,320.1
853078,Longton Rd - Trentham,2023-06-17T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.65
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,,L3 Active Power,kW,3.55
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,,L2 Active Power,kW,3.09
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.28
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.82
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,7.0,N Current (RMS),A,21.6
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.2
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.1
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.71
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.67
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,6.0,N Current (RMS),A,43.8
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.1
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.5
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.3
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.69
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.68
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.75
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.3
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.4
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.49
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.67
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.6
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.16
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.68
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.12
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L3 Active Power,kW,78.9
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L2 Active Power,kW,74.77
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L1 Active Power,kW,78.96
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,308.2
853078,Longton Rd - Trentham,2023-06-17T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.9
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,,L2 Active Power,kW,2.52
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,,L1 Active Power,kW,2.76
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.33
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.4
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.08
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.3
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.7
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.39
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.2
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.47
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.65
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.22
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,6.0,N Current (RMS),A,49.0
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.4
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.6
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.77
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.61
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.39
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.97
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.07
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.62
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.12
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.3
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.3
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.2
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.26
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L3 Active Power,kW,84.56
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L2 Active Power,kW,75.19
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L1 Active Power,kW,88.18
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,N Current (RMS),A,84.6
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.6
853078,Longton Rd - Trentham,2023-06-17T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,363.9
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,,L2 Active Power,kW,2.03
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.88
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,,N Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.86
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.81
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.34
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,7.0,N Current (RMS),A,22.1
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.97
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.63
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.37
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.77
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,6.0,N Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.3
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.9
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.24
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.23
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.38
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.46
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.9
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.1
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.89
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.79
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.39
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.67
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.77
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,107.5
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.2
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.2
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.13
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L3 Active Power,kW,85.38
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L2 Active Power,kW,78.79
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L1 Active Power,kW,84.6
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,353.8
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,325.4
853078,Longton Rd - Trentham,2023-06-17T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,349.7
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,,L1 Active Power,kW,2.75
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,,N Current (RMS),A,8.1
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.19
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.89
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.94
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,7.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.8
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.84
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.41
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.77
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.4
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.16
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,6.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.4
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.2
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.1
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.65
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.74
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.51
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.9
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.2
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.08
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.04
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.52
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,116.6
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.9
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.15
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.58
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L3 Active Power,kW,86.68
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L2 Active Power,kW,82.79
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L1 Active Power,kW,75.88
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,N Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,358.5
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,340.9
853078,Longton Rd - Trentham,2023-06-17T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,312.0
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.21
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.61
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,,L3 Active Power,kW,4.3
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,,L1 Active Power,kW,2.82
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.56
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.77
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.7
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,7.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.1
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.84
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.83
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.53
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.29
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.12
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.0
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.1
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,139.6
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,150.2
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.71
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.18
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.6
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.25
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.06
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.68
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.68
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.84
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,131.7
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.3
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.14
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.02
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L3 Active Power,kW,92.07
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L2 Active Power,kW,83.94
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L1 Active Power,kW,77.07
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,N Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,381.7
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,345.1
853078,Longton Rd - Trentham,2023-06-17T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,317.7
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,,L3 Active Power,kW,4.19
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,,L1 Active Power,kW,2.88
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,,N Current (RMS),A,8.3
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.36
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,5.42
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.87
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.0
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.63
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.43
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-1.01
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.46
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.44
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.31
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,6.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.7
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.2
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,143.2
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.49
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.97
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.9
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.95
