Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.48
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.0
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.89
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,77.7
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.3
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.13
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.24
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L3 Active Power,kW,86.98
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L2 Active Power,kW,76.9
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L1 Active Power,kW,70.32
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.5
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,360.9
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.0
853078,Longton Rd - Trentham,2023-06-17T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,,L1 Active Power,kW,2.67
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,,N Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.45
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.08
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.5
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,7.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.1
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.0
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.9
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.5
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.96
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.19
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.1
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.5
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,162.6
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.8
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.93
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.71
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.18
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.3
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.2
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.69
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.6
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.4
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.03
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.71
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.4
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,84.2
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.1
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L3 Active Power,kW,86.55
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L2 Active Power,kW,71.95
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L1 Active Power,kW,76.25
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,N Current (RMS),A,75.7
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,359.2
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,296.4
853078,Longton Rd - Trentham,2023-06-17T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.4
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,,L3 Active Power,kW,3.89
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,,L1 Active Power,kW,2.55
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,,N Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.49
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.65
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.51
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,7.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.6
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.33
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.77
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,41.29
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,6.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.3
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,130.0
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,171.2
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.24
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.1
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.85
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.23
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.05
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.06
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.69
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.6
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,82.8
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.46
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L3 Active Power,kW,81.74
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L2 Active Power,kW,76.56
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L1 Active Power,kW,81.89
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.4
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,339.0
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,315.3
853078,Longton Rd - Trentham,2023-06-17T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,336.6
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.08
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,,L2 Active Power,kW,2.02
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,17.45
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.91
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.62
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,7.0,N Current (RMS),A,40.3
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.7
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.45
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.0
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.08
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.79
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.29
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.8
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.5
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.9
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,146.5
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.01
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.21
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.85
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.72
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.9
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.76
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.85
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.0
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.67
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.4
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.5
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,75.4
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,98.9
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.3
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.11
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.03
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.9
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L3 Active Power,kW,92.83
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L2 Active Power,kW,80.25
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L1 Active Power,kW,82.29
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.3
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,385.5
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,330.0
853078,Longton Rd - Trentham,2023-06-17T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,,L3 Active Power,kW,4.47
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,,L2 Active Power,kW,3.2
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,,L1 Active Power,kW,2.32
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.2
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,20.97
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.62
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.62
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,7.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,35.7
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,7.19
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.68
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.81
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.16
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,6.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,157.7
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.7
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,165.7
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.27
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.06
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.53
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.5
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.7
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.42
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.31
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.0
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.04
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.6
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,114.3
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.95
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.94
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L3 Active Power,kW,101.71
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L2 Active Power,kW,83.68
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L1 Active Power,kW,84.66
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,N Current (RMS),A,84.8
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,416.6
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.4
853078,Longton Rd - Trentham,2023-06-17T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,344.0
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,,L3 Active Power,kW,4.4
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,,N Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.33
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.32
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.58
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.15
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,7.0,N Current (RMS),A,35.4
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,31.5
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,6.93
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.74
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,41.55
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.45
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.71
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,172.0
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,158.3
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.98
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.63
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.2
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.8
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.37
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.21
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.21
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.09
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,111.2
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,95.6
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.07
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.41
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L3 Active Power,kW,99.71
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L2 Active Power,kW,84.37
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L1 Active Power,kW,85.07
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,N Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,409.0
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,341.8
853078,Longton Rd - Trentham,2023-06-17T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,345.3
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.78
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,,L3 Active Power,kW,3.82
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,,L2 Active Power,kW,3.15
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,,L1 Active Power,kW,2.94
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,,N Current (RMS),A,6.8
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.78
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.99
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.66
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.43
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.4
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,25.9
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.83
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.36
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.94
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.71
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.14
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.0
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.2
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.6
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.32
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.58
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.66
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,92.1
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,62.1
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.0
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.91
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.0
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.36
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.09
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.49
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.8
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.1
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.09
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L3 Active Power,kW,88.43
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L2 Active Power,kW,75.18
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L1 Active Power,kW,82.65
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.1
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,305.3
853078,Longton Rd - Trentham,2023-06-17T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.1
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,,L3 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,,L2 Active Power,kW,3.26
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,,L1 Active Power,kW,2.11
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.55
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.51
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,7.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.3
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.34
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.12
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.99
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.45
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.87
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,6.0,N Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.2
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.0
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,156.8
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.85
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.33
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.7
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.4
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,27.16
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.68
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.18
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,112.3
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,120.6
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.1
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.05
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.34
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L3 Active Power,kW,98.4
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L2 Active Power,kW,79.0
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L1 Active Power,kW,81.68
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,403.7
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,323.8
853078,Longton Rd - Trentham,2023-06-17T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.4
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.14
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,,L1 Active Power,kW,2.81
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,19.1
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.82
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.85
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,45.4
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
