Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,20.0
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.79
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.8
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.83
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.91
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.84
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.1
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,138.0
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.9
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.89
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.28
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,22.4
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.29
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.18
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.23
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,51.7
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,145.9
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,148.4
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.22
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L3 Active Power,kW,103.84
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L2 Active Power,kW,94.85
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L1 Active Power,kW,89.01
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,385.7
853078,Longton Rd - Trentham,2023-06-17T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,362.7
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,,L3 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,,L2 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,,L1 Active Power,kW,2.29
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.9
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.38
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.25
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.7
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.4
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.44
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.31
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,38.59
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.55
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.9
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.1
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,160.9
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,119.8
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,168.5
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.41
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.02
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.4
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.0
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.7
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.68
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.03
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.4
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,39.37
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.98
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.93
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,68.0
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,161.3
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,150.9
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.8
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.53
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L3 Active Power,kW,113.17
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L2 Active Power,kW,89.53
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L1 Active Power,kW,84.57
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,N Current (RMS),A,100.8
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,463.7
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.3
853078,Longton Rd - Trentham,2023-06-17T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,345.6
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.52
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,,L3 Active Power,kW,4.5
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.3
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.9
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.15
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.99
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.21
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.46
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,7.0,N Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.84
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.15
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.73
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.08
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.22
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,6.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.5
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.9
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.89
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.06
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.21
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.0
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.3
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.5
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,31.49
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,36.08
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,147.2
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.49
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L3 Active Power,kW,98.82
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L2 Active Power,kW,92.49
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L1 Active Power,kW,75.77
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,N Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,404.9
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,376.3
853078,Longton Rd - Trentham,2023-06-17T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,309.9
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.56
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,,L1 Active Power,kW,2.45
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.7
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,13.13
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.24
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.55
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,54.0
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.2
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.6
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.99
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,6.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.9
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,125.8
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.67
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.37
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.55
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.78
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.04
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,28.4
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,42.2
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,107.9
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.9
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.38
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.44
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L3 Active Power,kW,90.69
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L2 Active Power,kW,84.22
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L1 Active Power,kW,74.54
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,372.1
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.1
853078,Longton Rd - Trentham,2023-06-17T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,304.5
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.33
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,,L1 Active Power,kW,2.7
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,,N Current (RMS),A,9.2
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.41
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.74
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.81
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.06
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,7.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.32
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.26
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.9
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.3
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,6.0,N Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.1
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.2
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.34
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.53
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.6
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.3
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.7
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.49
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.1
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.21
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,31.75
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.05
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,55.5
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,104.5
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,130.6
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,72.1
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.99
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L3 Active Power,kW,89.15
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L2 Active Power,kW,88.66
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L1 Active Power,kW,74.64
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,365.9
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.7
853078,Longton Rd - Trentham,2023-06-17T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.17
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,,L3 Active Power,kW,4.77
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,,L2 Active Power,kW,3.14
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,,N Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.0
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.25
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.27
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,10.19
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.25
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.55
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,7.0,N Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,44.5
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.44
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.05
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.78
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.13
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,150.6
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.3
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.2
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.38
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.67
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.12
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.6
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.84
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.06
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,35.2
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,96.2
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.0
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.3
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.72
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L3 Active Power,kW,90.79
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L2 Active Power,kW,80.9
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L1 Active Power,kW,79.57
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,N Current (RMS),A,84.4
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,374.1
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,331.6
853078,Longton Rd - Trentham,2023-06-17T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,326.3
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,,L3 Active Power,kW,4.67
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,,L1 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.53
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.1
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.53
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.23
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,7.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.1
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.12
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.95
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.3
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.67
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.86
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,6.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,152.5
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,148.4
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,169.7
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.76
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.88
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.76
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.82
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.9
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.66
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.16
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,19.35
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.1
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,92.3
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,4.08
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L3 Active Power,kW,90.11
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L2 Active Power,kW,80.22
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L1 Active Power,kW,81.19
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,N Current (RMS),A,82.0
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,370.7
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
853078,Longton Rd - Trentham,2023-06-17T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,333.7
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.75
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,,L3 Active Power,kW,5.4
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,,L2 Active Power,kW,2.44
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,,L1 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,25.1
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.11
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.18
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.11
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,7.0,N Current (RMS),A,27.1
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.8
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.18
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.83
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.56
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.99
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.82
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,6.0,N Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,149.5
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.7
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.11
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,42.6
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.6
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,110.9
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.81
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.64
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.82
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.62
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,35.8
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,91.8
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.06
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.28
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L3 Active Power,kW,90.45
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L2 Active Power,kW,83.74
