Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L1 Active Power,kW,91.67
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,N Current (RMS),A,87.7
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
853078,Longton Rd - Trentham,2023-06-17T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,376.5
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.51
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,,L3 Active Power,kW,4.87
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,,L2 Active Power,kW,3.04
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.41
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.05
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.68
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,7.0,N Current (RMS),A,36.5
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,61.4
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,50.6
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.58
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.84
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.1
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.37
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.8
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.13
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,124.0
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,116.3
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.9
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.12
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.79
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.92
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.7
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.3
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,128.1
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.72
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.06
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.69
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,27.95
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.19
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,126.9
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,89.8
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.94
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.02
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L3 Active Power,kW,99.13
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L2 Active Power,kW,85.76
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L1 Active Power,kW,95.41
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,N Current (RMS),A,86.9
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
853078,Longton Rd - Trentham,2023-06-17T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,391.6
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,,L3 Active Power,kW,5.28
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,,L2 Active Power,kW,3.18
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,23.9
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.43
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.35
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.29
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.53
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,7.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.64
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.87
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.74
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,33.34
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.29
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.3
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,146.3
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.7
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.9
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.79
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.67
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.94
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.58
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.0
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.1
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.98
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.62
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.49
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.11
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.36
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.84
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,38.9
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,106.0
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.6
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.76
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L3 Active Power,kW,98.15
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L2 Active Power,kW,86.11
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L1 Active Power,kW,92.56
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,N Current (RMS),A,78.4
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,404.1
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,352.1
853078,Longton Rd - Trentham,2023-06-17T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,379.5
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,,L3 Active Power,kW,4.43
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,,L2 Active Power,kW,3.05
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,,L1 Active Power,kW,2.66
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,,N Current (RMS),A,8.4
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.3
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.26
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.92
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.6
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,7.0,N Current (RMS),A,20.7
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,47.8
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.81
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.76
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.03
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.88
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.15
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,44.51
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,6.0,N Current (RMS),A,55.6
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.8
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,184.2
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.22
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.49
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.22
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,24.41
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.6
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.1
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.03
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.75
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.41
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.48
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,44.7
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.2
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.8
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.36
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.21
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L3 Active Power,kW,91.81
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L2 Active Power,kW,85.74
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L1 Active Power,kW,92.65
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.6
853078,Longton Rd - Trentham,2023-06-17T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,380.7
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.99
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.45
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,25.3
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.06
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.0
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.31
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,7.0,N Current (RMS),A,14.7
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,37.9
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.07
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.37
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.39
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,29.29
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.1
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,6.0,N Current (RMS),A,37.6
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,124.1
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.2
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.32
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.58
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.6
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.6
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.2
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.5
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.21
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.59
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,25.16
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.52
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.3
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,105.5
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.3
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.42
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.55
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L3 Active Power,kW,87.67
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L2 Active Power,kW,82.79
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L1 Active Power,kW,82.54
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,N Current (RMS),A,83.0
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,341.3
853078,Longton Rd - Trentham,2023-06-17T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.3
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,,L1 Active Power,kW,2.6
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.96
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.25
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,11.4
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,7.0,N Current (RMS),A,19.2
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,39.6
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.1
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.08
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.4
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.78
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,162.7
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.5
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.65
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.5
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.29
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.3
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.9
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,93.6
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.08
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,25.9
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.22
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,24.86
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.2
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,104.3
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.58
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L3 Active Power,kW,96.86
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L2 Active Power,kW,85.1
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L1 Active Power,kW,92.93
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,N Current (RMS),A,78.7
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,400.9
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,350.2
853078,Longton Rd - Trentham,2023-06-17T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,383.1
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,,L3 Active Power,kW,4.61
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,,L1 Active Power,kW,2.26
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,11.9
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.06
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.01
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,12.56
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.05
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.33
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,7.0,N Current (RMS),A,20.1
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,52.8
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.5
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.23
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.05
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,44.4
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,35.03
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.2
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,6.0,N Current (RMS),A,37.4
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,185.0
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.2
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.51
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.56
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.94
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,28.44
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.5
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,105.7
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.7
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.4
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.43
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.46
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,25.91
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,97.7
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.2
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,108.9
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.07
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L3 Active Power,kW,109.56
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L2 Active Power,kW,92.75
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L1 Active Power,kW,106.13
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,N Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,454.0
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,382.0
853078,Longton Rd - Trentham,2023-06-17T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,437.6
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,,L3 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,,L2 Active Power,kW,3.03
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,,L1 Active Power,kW,2.64
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.8
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.45
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.6
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.53
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,7.0,N Current (RMS),A,31.2
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,59.8
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,40.2
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.72
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.85
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.92
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.54
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,38.31
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,6.0,N Current (RMS),A,39.9
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,167.3
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.4
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,160.7
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.64
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.99
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.4
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.0
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.7
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,103.1
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.57
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.82
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.86
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,31.22
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,43.2
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,113.5
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,89.0
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.09
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L3 Active Power,kW,104.21
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L2 Active Power,kW,80.45
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L1 Active Power,kW,103.49
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,N Current (RMS),A,105.0
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,431.4
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,332.2
853078,Longton Rd - Trentham,2023-06-17T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,427.6
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.13
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,,L3 Active Power,kW,4.73
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,,L1 Active Power,kW,2.19
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.8
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.34
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.34
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.9
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,7.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.1
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.26
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,6.4
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,43.24
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,37.3
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,40.17
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,180.6
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,157.3
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,167.2
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.57
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.49
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
