Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.3
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.56
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.93
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,23.55
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.28
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,98.2
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.96
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.03
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L3 Active Power,kW,99.51
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L2 Active Power,kW,79.46
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L1 Active Power,kW,87.33
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,N Current (RMS),A,82.6
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,413.0
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,327.2
853078,Longton Rd - Trentham,2023-06-17T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,,N Current (RMS),A,10.5
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.5
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.67
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.22
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.49
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,7.0,N Current (RMS),A,17.3
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,32.5
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,23.0
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.5
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.99
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.84
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,45.96
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.74
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,42.55
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,192.8
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,153.6
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,176.8
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.13
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.99
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.99
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.2
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.3
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.33
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.64
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.72
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.06
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.95
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,34.6
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.5
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.7
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L3 Active Power,kW,102.59
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L2 Active Power,kW,85.24
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L1 Active Power,kW,85.96
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,N Current (RMS),A,80.8
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,426.5
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.2
853078,Longton Rd - Trentham,2023-06-17T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,,L3 Active Power,kW,4.92
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,,L1 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,,N Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.76
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.18
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,9.49
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,7.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,48.8
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.38
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.94
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.22
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.91
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.42
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.65
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,6.0,N Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,158.9
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,157.4
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.85
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.22
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.64
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.05
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,85.4
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,28.14
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,24.9
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.89
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,52.9
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,104.2
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.6
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.55
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L3 Active Power,kW,102.71
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L2 Active Power,kW,87.2
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L1 Active Power,kW,83.66
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,N Current (RMS),A,83.5
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,425.8
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,359.7
853078,Longton Rd - Trentham,2023-06-17T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.5
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.38
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,,L3 Active Power,kW,4.93
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,,L2 Active Power,kW,3.02
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,,L1 Active Power,kW,2.28
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,,N Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,22.9
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.67
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.0
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.22
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,8.55
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,7.0,N Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.4
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,39.4
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.21
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.62
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.33
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.54
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.2
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.0
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,130.3
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.72
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.31
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.92
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.35
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.3
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.6
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.31
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.48
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,35.3
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.2
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.28
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,56.2
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,90.0
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L3 Active Power,kW,98.16
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L2 Active Power,kW,74.68
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L1 Active Power,kW,75.0
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.4
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,405.9
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.6
853078,Longton Rd - Trentham,2023-06-17T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.5
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.28
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.58
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,,L3 Active Power,kW,4.56
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,,L2 Active Power,kW,1.95
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,,N Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.49
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.46
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.87
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.53
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.3
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.8
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,49.4
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,45.0
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,27.0
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.91
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.62
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.97
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.89
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.59
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,35.15
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,6.0,N Current (RMS),A,33.2
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.9
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.5
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.08
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.07
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.28
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.73
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.4
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.66
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,32.74
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.2
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.99
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,51.3
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,136.7
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.4
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,62.3
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.09
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L3 Active Power,kW,97.13
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L2 Active Power,kW,78.56
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L1 Active Power,kW,79.75
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,N Current (RMS),A,85.2
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,401.6
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
853078,Longton Rd - Trentham,2023-06-17T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.8
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.83
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,,L3 Active Power,kW,5.41
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,,L2 Active Power,kW,3.07
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,,L1 Active Power,kW,2.21
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,,N Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,25.5
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.57
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.27
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,6.72
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,7.0,N Current (RMS),A,15.4
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,43.9
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,28.3
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,5.78
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.19
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.22
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.11
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.73
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,29.31
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,151.7
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,120.4
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,122.1
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.34
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.5
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.9
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.1
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,88.1
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.79
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,26.01
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.0
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.64
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,39.1
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,108.1
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,65.3
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.25
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L3 Active Power,kW,91.12
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L2 Active Power,kW,75.58
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L1 Active Power,kW,73.77
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,377.6
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,310.2
853078,Longton Rd - Trentham,2023-06-17T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,305.0
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,,L3 Active Power,kW,4.39
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,,L1 Active Power,kW,2.58
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,11.59
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.05
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,7.0,N Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,48.6
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.44
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.53
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.0
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.2
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.53
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,37.21
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.2
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.2
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.9
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.13
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.01
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.38
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.1
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,76.8
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.75
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.73
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,30.52
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.59
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.52
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,60.0
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,129.5
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,99.3
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.13
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L3 Active Power,kW,93.04
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L2 Active Power,kW,79.74
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L1 Active Power,kW,76.73
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,N Current (RMS),A,91.1
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,384.8
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
853078,Longton Rd - Trentham,2023-06-17T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,316.7
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,,L2 Active Power,kW,3.16
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,,N Current (RMS),A,9.9
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.23
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.24
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.24
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.58
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,7.0,N Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,42.4
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.75
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.06
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.76
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.27
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.91
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,6.0,N Current (RMS),A,35.3
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,137.0
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,118.5
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,144.4
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.52
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.79
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.03
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.94
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.8
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.7
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.4
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.74
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.55
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.39
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.92
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.91
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,36.8
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,81.9
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.0
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.96
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L3 Active Power,kW,85.57
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L2 Active Power,kW,73.63
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L1 Active Power,kW,75.47
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,352.9
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.8
853078,Longton Rd - Trentham,2023-06-17T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,310.6
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.98
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,,L3 Active Power,kW,4.78
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,,L2 Active Power,kW,2.8
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,10.7
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.95
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.58
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.64
