Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.06
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,10.98
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.17
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,4.29
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.56
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.67
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,39.76
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.06
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,6.0,N Current (RMS),A,33.9
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,165.6
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,134.6
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.2
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.83
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.56
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.05
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.51
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.03
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.7
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.47
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.26
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,23.89
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.04
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,49.5
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,94.1
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.7
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.71
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L3 Active Power,kW,87.3
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L2 Active Power,kW,84.23
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L1 Active Power,kW,69.49
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,N Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,360.5
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
853078,Longton Rd - Trentham,2023-06-17T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,285.8
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.52
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.77
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,,L3 Active Power,kW,4.88
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,,L2 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,,L1 Active Power,kW,2.71
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,,N Current (RMS),A,9.8
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,13.5
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.26
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,11.13
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,15.7
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,7.86
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,46.5
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,64.1
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,32.0
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.82
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.24
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.07
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.96
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,6.0,N Current (RMS),A,29.0
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,144.0
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,120.5
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.82
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.15
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.54
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,26.7
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.9
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.59
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.04
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.68
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,29.4
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,90.1
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.0
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.3
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.63
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L3 Active Power,kW,89.42
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L2 Active Power,kW,86.08
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L1 Active Power,kW,77.1
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,N Current (RMS),A,75.9
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.2
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,352.5
853078,Longton Rd - Trentham,2023-06-17T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,316.8
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.9
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,,L3 Active Power,kW,4.2
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,,L2 Active Power,kW,2.18
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,,L1 Active Power,kW,2.31
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,,N Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.47
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.32
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.63
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,7.0,N Current (RMS),A,25.4
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,36.0
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,53.1
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,22.3
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.3
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.49
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.11
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.56
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.94
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,6.0,N Current (RMS),A,32.3
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.3
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,129.9
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,133.0
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.96
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,22.04
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.63
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.2
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,112.5
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.29
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.88
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,24.42
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.58
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.87
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,34.9
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,103.7
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,94.6
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,84.1
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L3 Active Power,kW,94.0
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L2 Active Power,kW,88.99
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L1 Active Power,kW,85.61
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,N Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,386.8
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.5
853078,Longton Rd - Trentham,2023-06-17T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,351.8
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.37
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.18
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,,L3 Active Power,kW,4.98
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,,N Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.52
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.5
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.17
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,7.0,N Current (RMS),A,16.6
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,14.8
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.31
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.01
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.84
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,28.99
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,31.5
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,6.0,N Current (RMS),A,33.7
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,132.1
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,121.3
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,131.0
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.92
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,25.07
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,27.49
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.5
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,103.8
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,107.2
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,118.6
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.19
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.6
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.19
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.7
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,21.66
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.65
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.4
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,79.2
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,92.0
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.13
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.59
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L3 Active Power,kW,82.67
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L2 Active Power,kW,87.14
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L1 Active Power,kW,82.98
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,341.6
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,357.0
853078,Longton Rd - Trentham,2023-06-17T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,342.5
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.32
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.57
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,,L3 Active Power,kW,4.6
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,,L2 Active Power,kW,3.1
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,,L1 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,,N Current (RMS),A,8.8
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.12
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.48
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.87
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.25
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.41
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.1
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,15.2
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,37.0
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.12
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.64
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,32.95
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.29
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.92
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,135.2
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,125.1
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.6
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.18
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.78
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.97
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.02
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.6
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.6
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.82
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.44
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.95
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.73
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.25
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,29.9
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,87.4
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,86.2
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.1
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.52
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.4
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L3 Active Power,kW,76.53
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L2 Active Power,kW,76.5
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L1 Active Power,kW,77.02
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,N Current (RMS),A,74.8
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,310.8
853078,Longton Rd - Trentham,2023-06-17T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.62
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,,L3 Active Power,kW,5.16
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,,N Current (RMS),A,12.0
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.66
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.55
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,7.42
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.19
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,7.0,N Current (RMS),A,14.1
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,23.2
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,32.2
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.64
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.77
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.87
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.94
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.69
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,6.0,N Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,141.1
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,137.9
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,136.0
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.05
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.62
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.08
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.9
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.7
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.4
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,83.2
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.02
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.66
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.25
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.79
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,33.4
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,89.9
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,80.0
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.2
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.29
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.56
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L3 Active Power,kW,78.45
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L2 Active Power,kW,76.26
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L1 Active Power,kW,73.69
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,N Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,322.9
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,313.1
853078,Longton Rd - Trentham,2023-06-17T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.94
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,,L3 Active Power,kW,4.27
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,,L1 Active Power,kW,2.22
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,,N Current (RMS),A,8.6
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,19.3
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.29
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,9.98
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,5.91
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,7.0,N Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,41.6
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,24.7
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.02
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.25
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.57
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.82
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.01
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,6.0,N Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,139.1
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,145.6
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,141.5
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.59
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.3
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.31
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.38
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.2
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.5
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,89.7
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.07
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,21.61
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.01
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.94
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,28.6
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.9
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.1
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.15
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.95
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L3 Active Power,kW,85.04
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L2 Active Power,kW,79.1
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L1 Active Power,kW,79.47
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,N Current (RMS),A,74.5
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,349.5
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
853078,Longton Rd - Trentham,2023-06-17T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,328.0
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.41
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.53
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,,L1 Active Power,kW,2.43
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,,N Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,21.1
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.15
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.78
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,12.62
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,4.34
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,7.0,N Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,52.3
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,18.5
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.42
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,4.3
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.4
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,34.2
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.63
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.61
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,6.0,N Current (RMS),A,33.8
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,142.0
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.9
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,135.4
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.49
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.38
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.68
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.47
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.9
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.7
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.54
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.71
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.51
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.6
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.73
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.08
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,27.3
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,78.9
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,78.8
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,69.4
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
