Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L3 Active Power,kW,79.35
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L2 Active Power,kW,77.58
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L1 Active Power,kW,75.92
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,N Current (RMS),A,71.1
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,326.8
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,318.8
853078,Longton Rd - Trentham,2023-06-17T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.5
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.11
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.36
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,,L3 Active Power,kW,4.49
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,,L2 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,,L1 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,13.4
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.16
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.38
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,3.97
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,8.45
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.49
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,7.0,N Current (RMS),A,19.0
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.8
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.96
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.93
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,2.71
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,30.67
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.67
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.18
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,6.0,N Current (RMS),A,40.6
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,128.2
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,117.1
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,142.1
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.35
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.75
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.54
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.24
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.1
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.1
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,85.1
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.95
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.86
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,16.7
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,22.69
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.86
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,71.4
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,95.2
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L3 Active Power,kW,71.59
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L2 Active Power,kW,73.48
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L1 Active Power,kW,70.61
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.5
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,297.5
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,304.9
853078,Longton Rd - Trentham,2023-06-17T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,293.0
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.85
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,,L3 Active Power,kW,4.05
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,,L2 Active Power,kW,2.99
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,,L1 Active Power,kW,2.48
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,18.8
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.53
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,2.59
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.42
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.3
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,7.0,N Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.6
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.45
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.95
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.62
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.85
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,6.0,N Current (RMS),A,42.3
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,154.7
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,128.5
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,154.0
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.17
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.46
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.72
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.66
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,23.28
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,70.9
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,99.0
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.65
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.94
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.94
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.23
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.24
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.1
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.3
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.8
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.8
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L3 Active Power,kW,75.54
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L2 Active Power,kW,74.93
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L1 Active Power,kW,78.01
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.2
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,313.8
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,309.7
853078,Longton Rd - Trentham,2023-06-17T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,325.6
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.81
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.92
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,,L3 Active Power,kW,4.28
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,,L2 Active Power,kW,2.96
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,,N Current (RMS),A,9.1
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,19.5
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.02
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.51
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.58
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.14
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,7.0,N Current (RMS),A,15.6
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,27.2
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.24
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.59
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,35.16
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.44
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,36.06
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,6.0,N Current (RMS),A,33.3
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,147.1
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.5
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,149.9
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.3
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.53
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.93
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.9
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,102.0
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,87.9
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,115.3
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.46
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.89
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.25
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,20.27
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.89
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.76
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,31.1
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,86.8
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.5
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,45.8
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L3 Active Power,kW,87.75
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L2 Active Power,kW,75.8
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L1 Active Power,kW,76.79
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,N Current (RMS),A,72.8
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.1
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
853078,Longton Rd - Trentham,2023-06-17T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,319.0
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.02
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,,L3 Active Power,kW,5.23
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,,L2 Active Power,kW,2.97
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,,L1 Active Power,kW,2.0
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,,N Current (RMS),A,11.3
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,23.3
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.97
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.12
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.79
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,6.48
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.16
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,7.0,N Current (RMS),A,21.0
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.2
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.3
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.35
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.29
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.86
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,37.37
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,36.13
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,39.16
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,6.0,N Current (RMS),A,32.6
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,155.8
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,150.4
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,163.1
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.98
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.93
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.08
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.02
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.7
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.6
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,88.2
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,109.9
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.32
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.3
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.14
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.27
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.8
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,80.6
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,58.3
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.86
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.8
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.18
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.79
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L3 Active Power,kW,89.12
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L2 Active Power,kW,78.93
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L1 Active Power,kW,78.14
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,368.5
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,326.4
853078,Longton Rd - Trentham,2023-06-17T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.1
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.7
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,,L3 Active Power,kW,5.05
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,,L1 Active Power,kW,2.78
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,,N Current (RMS),A,10.1
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,22.8
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.5
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.96
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-1.0
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.74
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,4.71
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.93
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.3
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.8
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,20.9
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.0
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.25
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.04
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.75
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,36.66
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,32.09
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,34.95
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,153.0
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,135.3
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,145.1
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.7
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.48
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.48
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,29.12
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.1
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,86.0
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,121.7
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.81
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.46
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.33
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.78
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,15.59
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.2
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,58.8
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,67.2
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.6
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L3 Active Power,kW,88.08
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L2 Active Power,kW,75.79
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L1 Active Power,kW,77.98
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,N Current (RMS),A,73.4
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
853078,Longton Rd - Trentham,2023-06-17T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,322.4
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.43
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.31
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,,L3 Active Power,kW,4.21
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,,L1 Active Power,kW,2.15
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,,N Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,20.2
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,11.5
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.75
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.72
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.05
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.09
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.59
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.1
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,30.6
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.0
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.6
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.07
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.0
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.25
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,29.82
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.12
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.86
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,123.4
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,108.8
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,119.6
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.55
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.29
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.64
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.4
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.5
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,63.4
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.0
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.13
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,15.78
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.84
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,36.6
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,68.1
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,77.8
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.0
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.9
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.95
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L3 Active Power,kW,72.67
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L2 Active Power,kW,66.0
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L1 Active Power,kW,65.35
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,N Current (RMS),A,67.0
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.4
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,271.8
853078,Longton Rd - Trentham,2023-06-17T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,269.2
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.84
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.93
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,,L3 Active Power,kW,3.7
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,,L2 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.94
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,,N Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,17.1
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.91
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.77
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.0
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.32
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.91
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,3.08
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,7.0,N Current (RMS),A,12.2
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,18.2
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,14.5
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.96
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.28
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.13
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,31.41
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,30.61
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,6.0,N Current (RMS),A,29.8
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,136.8
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,131.6
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,126.2
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.88
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.3
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.71
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.6
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.8
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,91.4
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.15
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.98
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.19
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.24
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.51
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,32.9
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,57.7
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.2
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.2
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.98
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,4.04
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.92
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L3 Active Power,kW,69.22
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L2 Active Power,kW,66.13
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L1 Active Power,kW,68.85
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,285.0
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,272.5
853078,Longton Rd - Trentham,2023-06-17T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,283.7
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.04
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,,L3 Active Power,kW,4.69
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,,L2 Active Power,kW,3.01
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,,N Current (RMS),A,10.2
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.81
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.39
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.73
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.78
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,7.0,N Current (RMS),A,20.5
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,26.9
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,17.7
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.9
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.61
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.73
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.35
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,33.83
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.15
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,32.57
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,6.0,N Current (RMS),A,28.1
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,140.6
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,126.0
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,134.9
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
