Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.83
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.66
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.84
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.44
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.8
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.3
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.36
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.99
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.51
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.89
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.8
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,38.4
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.3
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,79.1
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.5
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,4.0
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L3 Active Power,kW,71.09
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L2 Active Power,kW,67.62
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L1 Active Power,kW,67.64
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,N Current (RMS),A,63.7
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.7
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
853078,Longton Rd - Trentham,2023-06-17T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,278.9
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.21
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,,L3 Active Power,kW,4.42
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,,L2 Active Power,kW,3.23
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,,L1 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,,N Current (RMS),A,9.7
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,20.4
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.56
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.57
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.91
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,8.36
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.87
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,7.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,34.7
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.4
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,8.9
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.88
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,31.98
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,34.12
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,33.55
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,6.0,N Current (RMS),A,30.3
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,133.7
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,140.7
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,138.6
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.21
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.67
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.9
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.03
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.38
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-3.97
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.39
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,20.49
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.11
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.5
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,52.5
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,85.5
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,4.01
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.08
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.97
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.37
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L3 Active Power,kW,69.81
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L2 Active Power,kW,74.06
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L1 Active Power,kW,66.18
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,N Current (RMS),A,66.9
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,287.4
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,303.2
853078,Longton Rd - Trentham,2023-06-17T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.3
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.01
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,,L3 Active Power,kW,3.88
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,,L2 Active Power,kW,2.98
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,,L1 Active Power,kW,2.36
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,,N Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.8
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.64
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.55
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.11
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.31
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.12
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,7.0,N Current (RMS),A,22.7
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,7.0,L3 Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,7.0,L2 Current (RMS),A,15.0
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,7.0,L1 Current (RMS),A,10.4
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.23
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.37
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,6.0,L3 Active Power,kW,25.92
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.62
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,6.0,L1 Active Power,kW,24.71
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,6.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,6.0,L3 Current (RMS),A,107.7
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,6.0,L2 Current (RMS),A,113.4
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,6.0,L1 Current (RMS),A,101.7
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.52
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.81
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.03
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.0
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.2
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.0
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.86
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.99
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.63
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.66
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.75
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.35
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,31.4
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,50.1
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,64.4
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.3
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.96
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.88
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.63
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.27
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L3 Active Power,kW,62.09
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L2 Active Power,kW,62.47
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L1 Active Power,kW,57.57
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,N Current (RMS),A,64.9
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,255.1
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.9
853078,Longton Rd - Trentham,2023-06-17T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,2.15
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.38
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,,L3 Active Power,kW,3.99
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,,L2 Active Power,kW,2.93
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,,L1 Active Power,kW,2.17
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,,N Current (RMS),A,8.7
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,11.2
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.74
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.62
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,1.03
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,7.0,L3 Active Power,kW,7.48
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.74
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,7.0,L1 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,7.0,N Current (RMS),A,24.9
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,7.0,L3 Current (RMS),A,31.0
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,7.0,L2 Current (RMS),A,12.9
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,7.0,L1 Current (RMS),A,13.6
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.98
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.66
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.8
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.83
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.27
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,6.0,N Current (RMS),A,30.1
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,6.0,L3 Current (RMS),A,86.5
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.8
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.7
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.46
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.81
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.01
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.67
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.2
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.4
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,79.9
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.16
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.86
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.82
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.18
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.38
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.23
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,29.6
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,53.0
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,61.8
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.6
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.95
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L3 Active Power,kW,63.26
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L2 Active Power,kW,65.89
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L1 Active Power,kW,60.19
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.4
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,269.5
853078,Longton Rd - Trentham,2023-06-17T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,1.33
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.05
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,,L3 Active Power,kW,2.84
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,,L2 Active Power,kW,2.92
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.9
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,,N Current (RMS),A,7.6
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,14.0
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,10.0
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.68
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.71
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.77
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,7.0,L3 Active Power,kW,6.84
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.08
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.99
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,7.0,N Current (RMS),A,23.6
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,7.0,L3 Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,7.0,L2 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,7.0,L1 Current (RMS),A,9.4
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,3.17
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,3.13
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,1.07
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.18
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,6.0,L2 Active Power,kW,26.25
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,6.0,L1 Active Power,kW,22.78
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,6.0,N Current (RMS),A,28.5
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,6.0,L3 Current (RMS),A,89.2
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,6.0,L2 Current (RMS),A,109.2
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,6.0,L1 Current (RMS),A,95.0
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.77
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.63
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,21.94
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,26.51
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,92.7
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,111.0
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.29
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.96
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.38
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.19
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.7
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.79
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,28.8
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.2
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,63.6
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.8
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.92
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.81
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.07
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L3 Active Power,kW,65.68
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L2 Active Power,kW,67.89
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L1 Active Power,kW,62.98
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,N Current (RMS),A,60.7
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,273.6
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,281.8
853078,Longton Rd - Trentham,2023-06-17T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,262.4
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.17
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,,L3 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,,L2 Active Power,kW,1.92
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,,L1 Active Power,kW,2.05
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,,N Current (RMS),A,5.6
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.3
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,10.6
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.65
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.17
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,7.0,L3 Active Power,kW,5.63
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.85
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.65
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,7.0,N Current (RMS),A,17.8
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,7.0,L3 Current (RMS),A,24.1
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,7.0,L2 Current (RMS),A,13.2
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.4
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.39
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.8
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.78
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,6.0,L3 Active Power,kW,20.32
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,6.0,L2 Active Power,kW,23.82
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,6.0,L1 Active Power,kW,23.11
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,6.0,N Current (RMS),A,27.9
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,6.0,L3 Current (RMS),A,85.6
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,6.0,L2 Current (RMS),A,99.4
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,6.0,L1 Current (RMS),A,96.9
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.17
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.14
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.58
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.0
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.5
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.88
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.21
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.65
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,17.68
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.16
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,37.3
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.5
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,74.9
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.0
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.93
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.87
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.3
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L3 Active Power,kW,52.58
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L2 Active Power,kW,60.41
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L1 Active Power,kW,54.54
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,220.1
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,251.4
853078,Longton Rd - Trentham,2023-06-17T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.72
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.27
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,,L3 Active Power,kW,1.82
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,,L2 Active Power,kW,2.72
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,,L1 Active Power,kW,2.1
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,,N Current (RMS),A,4.1
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,8.5
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.7
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,10.9
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.73
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.89
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.36
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.86
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,7.0,L2 Active Power,kW,2.42
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.71
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,7.0,N Current (RMS),A,17.2
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,7.0,L3 Current (RMS),A,21.2
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,7.0,L2 Current (RMS),A,11.6
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.8
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,2.74
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,2.65
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.63
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,6.0,L3 Active Power,kW,23.79
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,6.0,L2 Active Power,kW,27.41
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,6.0,L1 Active Power,kW,27.02
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,6.0,N Current (RMS),A,29.1
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,6.0,L3 Current (RMS),A,100.9
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,6.0,L2 Current (RMS),A,114.9
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,6.0,L1 Current (RMS),A,113.1
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.25
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.11
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.48
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.44
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.4
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.31
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.04
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.54
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.1
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.17
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.97
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,36.1
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,68.8
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.6
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.73
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L3 Active Power,kW,52.69
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L2 Active Power,kW,61.2
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L1 Active Power,kW,52.25
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,N Current (RMS),A,64.6
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,219.2
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,253.3
853078,Longton Rd - Trentham,2023-06-17T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.9
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.52
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.51
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,,L3 Active Power,kW,1.51
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,,L2 Active Power,kW,2.87
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,,L1 Active Power,kW,2.54
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,6.7
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,12.3
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,7.0,L3 Reactive Power,kVAR,-0.82
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,7.0,L2 Reactive Power,kVAR,-0.86
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,7.0,L1 Reactive Power,kVAR,0.28
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,7.0,L3 Active Power,kW,4.38
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,7.0,L2 Active Power,kW,3.27
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,7.0,L1 Active Power,kW,1.68
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,7.0,N Current (RMS),A,16.4
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,7.0,L3 Current (RMS),A,19.4
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,7.0,L2 Current (RMS),A,16.1
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,7.0,L1 Current (RMS),A,7.5
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,6.0,L3 Reactive Power,kVAR,0.12
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,6.0,L2 Reactive Power,kVAR,1.47
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,6.0,L1 Reactive Power,kVAR,0.79
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,6.0,L3 Active Power,kW,21.88
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,6.0,L2 Active Power,kW,30.4
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,6.0,L1 Active Power,kW,28.2
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,6.0,N Current (RMS),A,38.6
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,6.0,L3 Current (RMS),A,93.2
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,6.0,L2 Current (RMS),A,127.0
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,6.0,L1 Current (RMS),A,118.8
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.65
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.75
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.4
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.08
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.0
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.4
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.68
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.83
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-4.74
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.78
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,16.82
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.63
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,41.1
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,43.4
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.8
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L3 Active Power,kW,47.31
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L2 Active Power,kW,63.76
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L1 Active Power,kW,51.13
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,N Current (RMS),A,72.9
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.2
853078,Longton Rd - Trentham,2023-06-17T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,212.7
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.7
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,,L3 Active Power,kW,2.27
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,,L2 Active Power,kW,2.77
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.98
853078,Longton Rd - Trentham,2023-06-17T04:30:00.000+00:00,feeder,,N Current (RMS),A,5.0
